Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,10.5,4.15,4.0,10.5,7.99,0.0
2016,1,1,8,0,0.0,21.0,4.2,4.0,21.0,16.02,7.26
2016,1,1,8,15,0.0,37.5,4.25,4.0,37.5,31.16,21.33
2016,1,1,8,30,0.0,54.0,4.3,4.0,54.0,47.25,35.94
2016,1,1,8,45,0.0,71.5,4.4,4.0,71.5,63.97,51.02
2016,1,1,9,0,0.0,89.0,4.5,4.0,89.0,80.23,65.53
2016,1,1,9,15,0.0,105.5,4.5,4.0,105.5,94.97,78.52
2016,1,1,9,30,0.0,122.0,4.5,4.0,122.0,109.61,91.24
2016,1,1,9,45,58.5,153.0,4.55,4.5,178.0,219.63,188.98
2016,1,1,10,0,117.0,184.0,4.6,5.0,234.0,336.05,288.89
2016,1,1,10,15,62.0,176.0,4.5,5.0,203.0,241.16,205.73
2016,1,1,10,30,7.0,168.0,4.4,5.0,172.0,152.92,127.58
2016,1,1,10,45,181.0,193.5,4.35,5.5,289.5,393.13,336.36
2016,1,1,11,0,355.0,219.0,4.3,6.0,407.0,612.48,515.65
2016,1,1,11,15,306.0,238.0,4.25,6.0,404.5,577.63,484.08
2016,1,1,11,30,257.0,257.0,4.2,6.0,402.0,542.44,453.6
2016,1,1,11,45,187.5,266.5,4.2,6.0,374.0,455.82,381.83
2016,1,1,12,0,118.0,276.0,4.2,6.0,346.0,373.5,312.69
2016,1,1,12,15,69.5,252.5,4.15,6.0,294.0,297.53,248.71
2016,1,1,12,30,21.0,229.0,4.1,6.0,242.0,209.53,173.84
2016,1,1,12,45,16.5,218.5,4.05,6.5,229.0,194.09,160.56
2016,1,1,13,0,12.0,208.0,4.0,7.0,216.0,179.42,147.85
2016,1,1,13,15,19.0,217.0,3.95,7.0,228.5,191.25,158.01
2016,1,1,13,30,26.0,226.0,3.9,7.0,241.0,202.32,167.45
2016,1,1,13,45,42.0,231.0,3.85,7.0,254.5,226.43,187.92
2016,1,1,14,0,58.0,236.0,3.8,7.0,268.0,236.22,196.24
2016,1,1,14,15,44.5,217.5,3.7,7.0,241.5,206.92,171.56
2016,1,1,14,30,31.0,199.0,3.6,7.0,215.0,179.7,148.67
2016,1,1,14,45,15.5,140.0,3.5,7.0,148.0,115.49,94.28
2016,1,1,15,0,0.0,81.0,3.4,7.0,81.0,62.24,48.72
2016,1,1,15,15,0.0,73.5,3.2,6.5,73.5,56.42,43.89
2016,1,1,15,30,0.0,66.0,3.0,6.0,66.0,50.61,38.98
2016,1,1,15,45,0.0,58.0,2.8,6.0,58.0,44.42,33.62
2016,1,1,16,0,0.0,50.0,2.6,6.0,50.0,38.24,28.21
2016,1,1,16,15,0.0,41.5,2.35,5.5,41.5,31.7,22.45
2016,1,1,16,30,0.0,33.0,2.1,5.0,33.0,25.17,17.6
2016,1,1,16,45,0.0,24.5,1.85,5.0,24.5,18.65,11.42
2016,1,1,17,0,0.0,16.0,1.6,5.0,16.0,12.16,5.21
2016,1,1,17,15,0.0,9.0,1.55,4.5,9.0,6.82,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.57,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.0,0.8,4.5,4.0,3.02,0.0
2016,1,2,8,0,0.0,8.0,0.8,5.0,8.0,6.06,0.0
2016,1,2,8,15,0.0,13.5,0.8,5.0,13.5,10.24,3.23
2016,1,2,8,30,0.0,19.0,0.8,5.0,19.0,14.44,7.09
2016,1,2,8,45,0.0,25.5,0.85,5.0,25.5,19.41,11.61
2016,1,2,9,0,0.0,32.0,0.9,5.0,32.0,24.39,16.1
2016,1,2,9,15,0.0,38.0,0.85,5.0,38.0,29.0,20.2
2016,1,2,9,30,0.0,44.0,0.8,5.0,44.0,33.62,24.27
2016,1,2,9,45,0.0,75.5,0.8,5.0,75.5,58.21,45.87
2016,1,2,10,0,0.0,107.0,0.8,5.0,107.0,87.31,71.07
2016,1,2,10,15,0.0,62.5,0.8,5.0,62.5,47.92,36.57
2016,1,2,10,30,0.0,18.0,0.8,5.0,18.0,13.73,6.49
2016,1,2,10,45,0.0,89.5,0.8,5.5,89.5,69.14,54.87
2016,1,2,11,0,0.0,161.0,0.8,6.0,161.0,134.52,110.34
2016,1,2,11,15,14.0,193.5,0.8,6.0,201.5,178.71,147.58
2016,1,2,11,30,28.0,226.0,0.8,6.0,242.0,222.71,184.05
2016,1,2,11,45,16.5,208.0,0.8,6.0,217.5,191.3,157.3
2016,1,2,12,0,5.0,190.0,0.8,6.0,193.0,161.87,132.42
2016,1,2,12,15,2.5,134.0,0.85,6.0,135.5,108.44,87.62
2016,1,2,12,30,0.0,78.0,0.9,6.0,78.0,60.02,46.36
2016,1,2,12,45,0.0,105.0,0.95,6.5,105.0,81.51,64.74
2016,1,2,13,0,0.0,132.0,1.0,7.0,132.0,103.87,83.57
2016,1,2,13,15,5.0,166.5,0.95,7.0,169.5,136.59,111.25
2016,1,2,13,30,10.0,201.0,0.9,7.0,207.0,169.22,138.5
2016,1,2,13,45,8.0,192.5,0.9,7.5,197.0,159.42,130.04
2016,1,2,14,0,6.0,184.0,0.9,8.0,187.0,149.98,122.09
2016,1,2,14,15,3.0,147.0,0.8,8.0,148.5,116.82,94.44
2016,1,2,14,30,0.0,110.0,0.7,8.0,110.0,85.14,67.82
2016,1,2,14,45,0.0,81.0,0.6,8.0,81.0,62.25,48.42
2016,1,2,15,0,0.0,52.0,0.5,8.0,52.0,39.81,29.17
2016,1,2,15,15,0.0,47.0,0.4,7.5,47.0,35.95,25.97
2016,1,2,15,30,0.0,42.0,0.3,7.0,42.0,32.09,22.72
2016,1,2,15,45,0.0,37.0,0.25,7.0,37.0,28.24,19.38
2016,1,2,16,0,0.0,32.0,0.2,7.0,32.0,24.4,16.02
2016,1,2,16,15,0.0,26.5,0.2,6.5,26.5,20.18,12.3
2016,1,2,16,30,0.0,21.0,0.2,6.0,21.0,15.97,9.15
2016,1,2,16,45,0.0,15.5,0.2,6.0,15.5,11.77,5.15
2016,1,2,17,0,0.0,10.0,0.2,6.0,10.0,7.58,1.15
2016,1,2,17,15,0.0,6.0,0.25,5.5,6.0,4.54,0.0
2016,1,2,17,30,0.0,2.0,0.3,5.0,2.0,1.57,0.0
2016,1,2,17,45,0.0,1.0,0.4,5.0,1.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,3,7,45,171.5,15.0,2.65,5.5,30.5,189.89,0.0
2016,1,3,8,0,343.0,30.0,3.0,6.0,61.0,384.01,300.37
2016,1,3,8,15,444.0,39.5,3.0,6.5,105.5,493.58,411.92
2016,1,3,8,30,545.0,49.0,3.0,7.0,150.0,608.5,510.01
2016,1,3,8,45,607.0,55.5,3.05,7.5,197.5,686.72,574.27
2016,1,3,9,0,669.0,62.0,3.1,8.0,245.0,765.46,635.61
2016,1,3,9,15,502.5,96.5,3.1,8.5,247.5,649.98,544.72
2016,1,3,9,30,336.0,131.0,3.1,9.0,250.0,511.79,432.99
2016,1,3,9,45,287.0,155.0,3.15,10.0,265.0,493.87,415.35
2016,1,3,10,0,238.0,179.0,3.2,11.0,280.0,473.08,394.66
2016,1,3,10,15,153.5,194.0,3.15,11.5,261.5,379.2,315.42
2016,1,3,10,30,69.0,209.0,3.1,12.0,243.0,284.91,235.04
2016,1,3,10,45,84.0,225.0,3.05,12.5,268.5,313.78,258.24
2016,1,3,11,0,99.0,241.0,3.0,13.0,294.0,342.03,280.21
2016,1,3,11,15,198.0,246.5,2.95,13.0,357.0,460.48,376.27
2016,1,3,11,30,297.0,252.0,2.9,13.0,420.0,575.19,465.76
2016,1,3,11,45,270.5,263.0,2.9,13.5,419.0,551.23,444.4
2016,1,3,12,0,244.0,274.0,2.9,14.0,418.0,506.16,408.19
2016,1,3,12,15,268.5,272.5,2.9,14.0,432.5,534.23,429.78
2016,1,3,12,30,293.0,271.0,2.9,14.0,447.0,539.1,433.48
2016,1,3,12,45,295.5,269.5,2.9,14.5,446.5,523.6,420.47
2016,1,3,13,0,298.0,268.0,2.9,15.0,446.0,507.07,406.76
2016,1,3,13,15,601.5,178.5,2.9,15.0,529.0,645.87,516.93
2016,1,3,13,30,905.0,89.0,2.9,15.0,612.0,726.1,578.88
2016,1,3,13,45,900.5,87.0,2.95,15.0,594.0,676.75,539.78
2016,1,3,14,0,896.0,85.0,3.0,15.0,576.0,625.73,499.34
2016,1,3,14,15,886.0,83.5,3.0,15.0,549.5,573.83,456.77
2016,1,3,14,30,876.0,82.0,3.0,15.0,523.0,517.24,409.4
2016,1,3,14,45,862.5,79.0,3.0,15.0,490.0,457.26,358.03
2016,1,3,15,0,849.0,76.0,3.0,15.0,457.0,397.56,305.44
2016,1,3,15,15,827.0,73.5,2.75,14.5,417.5,336.16,250.71
2016,1,3,15,30,805.0,71.0,2.5,14.0,378.0,276.5,196.9
2016,1,3,15,45,778.0,66.0,2.3,14.0,334.0,215.67,142.9
2016,1,3,16,0,751.0,61.0,2.1,14.0,290.0,157.77,94.62
2016,1,3,16,15,703.0,56.0,1.9,12.5,242.5,101.42,56.02
2016,1,3,16,30,655.0,51.0,1.7,11.0,195.0,50.99,40.32
2016,1,3,16,45,583.0,43.0,1.5,10.0,148.0,39.34,29.68
2016,1,3,17,0,511.0,35.0,1.3,9.0,101.0,32.09,22.68
2016,1,3,17,15,364.0,24.5,1.3,8.5,60.5,20.44,10.15
2016,1,3,17,30,217.0,14.0,1.3,8.0,20.0,11.02,0.0
2016,1,3,17,45,108.5,7.0,1.35,8.0,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,237.5,13.0,2.65,1.5,34.0,234.83,0.0
2016,1,4,8,0,475.0,26.0,3.0,2.0,68.0,478.22,375.79
2016,1,4,8,15,573.5,33.0,2.95,2.5,116.0,588.45,492.92
2016,1,4,8,30,672.0,40.0,2.9,3.0,164.0,702.23,590.25
2016,1,4,8,45,728.5,45.0,2.9,4.0,214.0,777.09,650.33
2016,1,4,9,0,785.0,50.0,2.9,5.0,264.0,851.68,706.35
2016,1,4,9,15,820.5,53.5,2.9,5.5,311.5,902.92,743.1
2016,1,4,9,30,856.0,57.0,2.9,6.0,359.0,941.0,768.61
2016,1,4,9,45,880.5,59.0,2.95,7.0,402.0,974.01,788.58
2016,1,4,10,0,905.0,61.0,3.0,8.0,445.0,1004.16,805.89
2016,1,4,10,15,921.5,63.0,2.95,8.5,482.0,1023.04,815.36
2016,1,4,10,30,938.0,65.0,2.9,9.0,519.0,1038.35,822.31
2016,1,4,10,45,949.0,66.5,2.9,9.5,549.0,1043.72,822.86
2016,1,4,11,0,960.0,68.0,2.9,10.0,579.0,1045.23,820.97
2016,1,4,11,15,967.0,69.0,2.85,10.0,602.0,1038.23,814.38
2016,1,4,11,30,974.0,70.0,2.8,10.0,625.0,1027.35,805.38
2016,1,4,11,45,975.0,72.5,2.75,10.5,638.5,1008.82,789.85
2016,1,4,12,0,976.0,75.0,2.7,11.0,652.0,986.6,772.05
2016,1,4,12,15,977.5,75.0,2.65,11.0,658.0,958.24,751.58
2016,1,4,12,30,979.0,75.0,2.6,11.0,664.0,926.48,728.86
2016,1,4,12,45,976.5,75.5,2.6,11.5,661.0,888.75,701.09
2016,1,4,13,0,974.0,76.0,2.6,12.0,658.0,848.13,671.3
2016,1,4,13,15,970.0,75.5,2.6,12.0,646.5,802.61,639.08
2016,1,4,13,30,966.0,75.0,2.6,12.0,635.0,754.74,604.28
2016,1,4,13,45,958.5,74.0,2.6,12.5,615.5,701.95,562.23
2016,1,4,14,0,951.0,73.0,2.6,13.0,596.0,647.59,518.08
2016,1,4,14,15,940.0,72.0,2.6,12.5,568.5,590.0,472.1
2016,1,4,14,30,929.0,71.0,2.6,12.0,541.0,531.69,423.94
2016,1,4,14,45,912.0,70.0,2.6,12.0,506.5,470.31,371.01
2016,1,4,15,0,895.0,69.0,2.6,12.0,472.0,409.37,316.91
2016,1,4,15,15,873.0,66.5,2.45,11.5,431.5,345.68,259.78
2016,1,4,15,30,851.0,64.0,2.3,11.0,391.0,283.43,203.15
2016,1,4,15,45,819.5,60.5,2.15,11.0,345.0,220.35,146.66
2016,1,4,16,0,788.0,57.0,2.0,11.0,299.0,160.65,96.41
2016,1,4,16,15,740.0,52.5,1.8,10.0,250.5,102.43,55.78
2016,1,4,16,30,692.0,48.0,1.6,9.0,202.0,50.08,39.84
2016,1,4,16,45,613.5,41.5,1.45,8.0,153.0,38.26,28.99
2016,1,4,17,0,535.0,35.0,1.3,7.0,104.0,32.2,23.04
2016,1,4,17,15,388.0,24.5,1.35,6.5,63.0,22.33,12.09
2016,1,4,17,30,241.0,14.0,1.4,6.0,22.0,11.02,0.0
2016,1,4,17,45,120.5,7.0,1.45,5.5,11.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,166.5,15.0,2.95,1.5,30.0,185.05,0.0
2016,1,5,8,0,333.0,30.0,3.1,2.0,60.0,374.94,296.7
2016,1,5,8,15,434.5,40.5,3.1,2.5,104.5,485.76,411.57
2016,1,5,8,30,536.0,51.0,3.1,3.0,149.0,602.21,512.61
2016,1,5,8,45,597.0,57.5,3.1,3.5,196.5,679.64,577.16
2016,1,5,9,0,658.0,64.0,3.1,4.0,244.0,757.43,638.58
2016,1,5,9,15,698.0,69.0,3.0,4.0,289.5,812.54,680.23
2016,1,5,9,30,738.0,74.0,2.9,4.0,335.0,858.2,713.07
2016,1,5,9,45,588.0,111.0,2.85,4.5,334.5,768.65,641.66
2016,1,5,10,0,438.0,148.0,2.8,5.0,334.0,656.6,552.14
2016,1,5,10,15,633.5,118.0,2.75,5.0,412.0,824.26,681.15
2016,1,5,10,30,829.0,88.0,2.7,5.0,490.0,972.03,786.71
2016,1,5,10,45,842.5,90.0,2.65,5.5,519.0,980.89,788.1
2016,1,5,11,0,856.0,92.0,2.6,6.0,548.0,986.07,788.44
2016,1,5,11,15,864.5,93.0,2.6,6.5,570.0,981.36,782.48
2016,1,5,11,30,873.0,94.0,2.6,7.0,592.0,972.96,774.2
2016,1,5,11,45,890.0,90.0,2.6,7.5,608.0,951.61,756.98
2016,1,5,12,0,907.0,86.0,2.6,8.0,624.0,938.05,745.63
2016,1,5,12,15,908.5,86.5,2.6,8.5,630.0,912.07,725.51
2016,1,5,12,30,910.0,87.0,2.6,9.0,636.0,882.9,703.35
2016,1,5,12,45,908.0,87.0,2.6,9.5,633.0,847.22,676.6
2016,1,5,13,0,906.0,87.0,2.6,10.0,630.0,808.85,647.94
2016,1,5,13,15,901.5,86.5,2.6,10.0,619.0,765.59,616.76
2016,1,5,13,30,897.0,86.0,2.6,10.0,608.0,720.19,582.68
2016,1,5,13,45,631.5,157.5,2.6,10.5,519.5,582.71,472.66
2016,1,5,14,0,366.0,229.0,2.6,11.0,431.0,435.59,354.29
2016,1,5,14,15,324.0,224.5,2.55,11.0,397.5,385.01,313.42
2016,1,5,14,30,282.0,220.0,2.5,11.0,364.0,338.25,274.76
2016,1,5,14,45,378.5,187.0,2.5,11.0,367.0,331.29,267.11
2016,1,5,15,0,475.0,154.0,2.5,11.0,370.0,321.36,254.93
2016,1,5,15,15,446.0,148.5,2.35,11.0,337.0,274.91,213.95
2016,1,5,15,30,417.0,143.0,2.2,11.0,304.0,231.43,175.61
2016,1,5,15,45,388.0,130.0,2.05,11.0,266.0,185.44,135.88
2016,1,5,16,0,359.0,117.0,1.9,11.0,228.0,143.05,100.79
2016,1,5,16,15,327.0,101.0,1.8,10.5,190.0,101.98,70.25
2016,1,5,16,30,295.0,85.0,1.7,10.0,152.0,65.16,48.61
2016,1,5,16,45,237.5,68.5,1.65,9.5,114.0,50.13,39.45
2016,1,5,17,0,180.0,52.0,1.6,9.0,76.0,38.24,28.19
2016,1,5,17,15,90.0,33.5,1.75,8.5,45.5,24.81,14.24
2016,1,5,17,30,0.0,15.0,1.9,8.0,15.0,11.8,0.0
2016,1,5,17,45,0.0,7.5,2.05,8.0,7.5,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.5,18.0,2.35,5.5,26.0,126.42,0.0
2016,1,6,8,0,183.0,36.0,2.5,6.0,52.0,258.53,201.12
2016,1,6,8,15,279.5,50.5,2.55,6.0,93.5,361.96,305.44
2016,1,6,8,30,376.0,65.0,2.6,6.0,135.0,472.33,402.07
2016,1,6,8,45,432.0,77.0,2.65,6.5,178.5,545.84,463.99
2016,1,6,9,0,488.0,89.0,2.7,7.0,222.0,620.81,524.29
2016,1,6,9,15,533.5,97.0,2.65,7.0,265.5,686.27,575.13
2016,1,6,9,30,579.0,105.0,2.6,7.0,309.0,747.63,621.01
2016,1,6,9,45,608.0,111.5,2.6,7.5,349.0,789.18,649.71
2016,1,6,10,0,637.0,118.0,2.6,8.0,389.0,828.22,675.94
2016,1,6,10,15,318.5,101.0,2.6,8.5,236.5,473.02,398.1
2016,1,6,10,30,0.0,84.0,2.6,9.0,84.0,64.58,49.88
2016,1,6,10,45,0.0,114.0,2.65,9.5,114.0,90.89,72.47
2016,1,6,11,0,0.0,144.0,2.7,10.0,144.0,118.01,95.07
2016,1,6,11,15,2.5,164.0,2.7,10.0,165.0,138.37,112.08
2016,1,6,11,30,5.0,184.0,2.7,10.0,186.0,158.67,128.93
2016,1,6,11,45,2.5,126.0,2.7,10.5,127.0,102.18,81.27
2016,1,6,12,0,0.0,68.0,2.7,11.0,68.0,52.27,38.93
2016,1,6,12,15,0.0,68.5,2.65,11.0,68.5,52.66,39.27
2016,1,6,12,30,0.0,69.0,2.6,11.0,69.0,53.05,39.59
2016,1,6,12,45,0.0,93.5,2.55,11.0,93.5,72.1,55.7
2016,1,6,13,0,0.0,118.0,2.5,11.0,118.0,92.15,72.57
2016,1,6,13,15,0.0,124.5,2.45,11.0,124.5,97.41,77.0
2016,1,6,13,30,0.0,131.0,2.4,11.0,131.0,102.64,81.44
2016,1,6,13,45,0.0,104.5,2.35,11.5,104.5,80.91,63.12
2016,1,6,14,0,0.0,78.0,2.3,12.0,78.0,59.98,45.44
2016,1,6,14,15,0.0,69.0,2.3,12.0,69.0,52.99,39.61
2016,1,6,14,30,0.0,60.0,2.3,12.0,60.0,46.02,33.76
2016,1,6,14,45,0.0,67.0,2.3,12.0,67.0,51.41,38.44
2016,1,6,15,0,0.0,74.0,2.3,12.0,74.0,56.82,43.14
2016,1,6,15,15,0.0,67.5,2.1,11.5,67.5,51.77,39.01
2016,1,6,15,30,0.0,61.0,1.9,11.0,61.0,46.74,34.86
2016,1,6,15,45,0.0,53.5,1.75,11.0,53.5,40.94,29.93
2016,1,6,16,0,0.0,46.0,1.6,11.0,46.0,35.16,24.96
2016,1,6,16,15,0.0,38.0,1.35,10.5,38.0,29.0,19.66
2016,1,6,16,30,0.0,30.0,1.1,10.0,30.0,22.86,14.29
2016,1,6,16,45,0.0,22.5,0.85,10.0,22.5,17.12,9.82
2016,1,6,17,0,0.0,15.0,0.6,10.0,15.0,11.39,4.47
2016,1,6,17,15,0.0,9.0,0.55,10.0,9.0,6.82,0.0
2016,1,6,17,30,0.0,3.0,0.5,10.0,3.0,2.36,0.0
2016,1,6,17,45,0.0,1.5,0.5,10.0,1.5,1.18,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,14.5,2.2,7.0,30.5,194.21,0.0
2016,1,7,8,0,359.0,29.0,2.3,7.0,61.0,395.46,305.16
2016,1,7,8,15,462.0,38.5,2.35,7.5,106.5,506.92,419.01
2016,1,7,8,30,565.0,48.0,2.4,8.0,152.0,624.13,517.83
2016,1,7,8,45,627.0,53.5,2.5,8.5,200.0,701.54,580.76
2016,1,7,9,0,689.0,59.0,2.6,9.0,248.0,771.27,634.67
2016,1,7,9,15,344.5,89.0,2.6,9.5,183.5,485.77,410.45
2016,1,7,9,30,0.0,119.0,2.6,10.0,119.0,105.94,85.44
2016,1,7,9,45,69.0,152.5,2.65,10.5,182.0,229.17,192.72
2016,1,7,10,0,138.0,186.0,2.7,11.0,245.0,359.73,300.88
2016,1,7,10,15,502.0,131.0,2.65,12.0,371.0,697.15,571.09
2016,1,7,10,30,866.0,76.0,2.6,13.0,497.0,994.57,780.28
2016,1,7,10,45,883.0,76.0,2.6,14.0,527.5,992.36,771.19
2016,1,7,11,0,900.0,76.0,2.6,15.0,558.0,998.54,771.29
2016,1,7,11,15,909.0,77.5,2.7,15.5,581.0,995.03,767.24
2016,1,7,11,30,918.0,79.0,2.8,16.0,604.0,987.76,760.85
2016,1,7,11,45,925.0,78.5,2.95,17.0,619.0,972.37,748.08
2016,1,7,12,0,932.0,78.0,3.1,18.0,634.0,953.33,732.96
2016,1,7,12,15,934.5,78.5,3.1,18.5,640.5,927.87,713.77
2016,1,7,12,30,937.0,79.0,3.1,19.0,647.0,899.04,692.42
2016,1,7,12,45,940.0,77.5,3.15,19.5,646.0,865.09,667.93
2016,1,7,13,0,943.0,76.0,3.2,20.0,645.0,828.03,641.28
2016,1,7,13,15,940.5,75.5,3.2,20.0,635.0,785.02,611.23
2016,1,7,13,30,938.0,75.0,3.2,20.0,625.0,739.6,578.81
2016,1,7,13,45,934.0,73.5,3.2,20.5,606.5,689.93,539.8
2016,1,7,14,0,930.0,72.0,3.2,21.0,588.0,638.4,498.61
2016,1,7,14,15,920.0,70.5,3.1,20.5,562.0,581.96,454.21
2016,1,7,14,30,910.0,69.0,3.0,20.0,536.0,524.74,407.81
2016,1,7,14,45,896.0,67.0,2.95,20.0,502.5,464.73,357.21
2016,1,7,15,0,882.0,65.0,2.9,20.0,469.0,404.9,305.32
2016,1,7,15,15,861.5,63.0,2.5,19.5,429.5,343.38,251.17
2016,1,7,15,30,841.0,61.0,2.1,19.0,390.0,282.01,196.63
2016,1,7,15,45,811.5,58.0,1.75,18.5,346.0,220.25,142.85
2016,1,7,16,0,782.0,55.0,1.4,18.0,302.0,161.58,94.6
2016,1,7,16,15,737.0,51.0,1.35,17.0,254.0,104.13,54.94
2016,1,7,16,30,692.0,47.0,1.3,16.0,206.0,52.14,32.43
2016,1,7,16,45,618.0,41.0,1.3,15.0,158.0,37.85,27.84
2016,1,7,17,0,544.0,35.0,1.3,14.0,110.0,32.22,22.48
2016,1,7,17,15,406.0,25.5,1.35,13.5,68.5,23.26,13.2
2016,1,7,17,30,268.0,16.0,1.4,13.0,27.0,14.47,0.0
2016,1,7,17,45,134.0,8.0,1.5,12.5,13.5,6.29,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,8,7,45,106.5,16.0,2.3,8.5,25.5,133.87,0.0
2016,1,8,8,0,213.0,32.0,2.4,9.0,51.0,275.39,212.12
2016,1,8,8,15,279.5,47.5,2.3,9.5,89.0,356.43,296.76
2016,1,8,8,30,346.0,63.0,2.2,10.0,127.0,441.68,370.73
2016,1,8,8,45,384.5,77.0,2.15,10.5,167.0,501.33,420.51
2016,1,8,9,0,423.0,91.0,2.1,11.0,207.0,561.52,468.19
2016,1,8,9,15,462.0,99.0,2.35,11.5,245.5,613.82,509.0
2016,1,8,9,30,501.0,107.0,2.6,12.0,284.0,665.8,548.33
2016,1,8,9,45,649.0,93.5,2.85,13.0,352.0,809.14,653.87
2016,1,8,10,0,797.0,80.0,3.1,14.0,420.0,934.45,741.31
2016,1,8,10,15,816.0,82.5,3.25,14.5,456.0,956.76,754.15
2016,1,8,10,30,835.0,85.0,3.4,15.0,492.0,975.63,765.42
2016,1,8,10,45,853.0,85.5,3.55,15.5,522.5,987.37,771.7
2016,1,8,11,0,871.0,86.0,3.7,16.0,553.0,995.34,775.49
2016,1,8,11,15,880.0,87.5,3.7,16.5,575.5,991.89,770.4
2016,1,8,11,30,889.0,89.0,3.7,17.0,598.0,973.05,754.88
2016,1,8,11,45,882.0,94.5,3.7,17.5,610.5,963.46,746.18
2016,1,8,12,0,875.0,100.0,3.7,18.0,623.0,938.97,727.16
2016,1,8,12,15,454.0,174.5,3.6,18.0,446.0,615.4,489.4
2016,1,8,12,30,33.0,249.0,3.5,18.0,269.0,257.29,203.49
2016,1,8,12,45,20.0,222.0,3.45,18.5,234.0,199.93,157.95
2016,1,8,13,0,7.0,195.0,3.4,19.0,199.0,163.67,128.3
2016,1,8,13,15,55.0,235.0,3.25,19.0,267.5,247.99,196.94
2016,1,8,13,30,103.0,275.0,3.1,19.0,336.0,315.62,250.65
2016,1,8,13,45,79.0,258.5,3.0,19.0,304.5,276.4,219.07
2016,1,8,14,0,55.0,242.0,2.9,19.0,273.0,240.09,190.04
2016,1,8,14,15,412.0,170.5,2.7,19.0,384.5,397.19,315.57
2016,1,8,14,30,769.0,99.0,2.5,19.0,496.0,487.59,381.26
2016,1,8,14,45,581.0,137.5,2.3,19.0,426.5,393.2,304.98
2016,1,8,15,0,393.0,176.0,2.1,19.0,357.0,303.52,234.11
2016,1,8,15,15,349.0,166.0,1.75,18.5,317.0,254.01,193.45
2016,1,8,15,30,305.0,156.0,1.4,18.0,277.0,209.49,156.79
2016,1,8,15,45,287.0,142.0,1.1,18.0,245.0,172.39,125.5
2016,1,8,16,0,269.0,128.0,0.8,18.0,213.0,137.58,97.18
2016,1,8,16,15,430.0,94.0,0.75,17.0,205.5,107.09,68.45
2016,1,8,16,30,591.0,60.0,0.7,16.0,198.0,57.7,37.49
2016,1,8,16,45,523.0,51.0,0.7,15.5,152.0,42.05,31.51
2016,1,8,17,0,455.0,42.0,0.7,15.0,106.0,34.83,24.71
2016,1,8,17,15,320.5,30.0,0.7,14.5,66.0,24.77,14.59
2016,1,8,17,30,186.0,18.0,0.7,14.0,26.0,14.8,0.0
2016,1,8,17,45,93.0,9.0,0.75,13.5,13.0,7.08,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,190.0,14.5,6.05,4.5,31.5,202.26,0.0
2016,1,9,8,0,380.0,29.0,6.4,5.0,63.0,412.57,324.94
2016,1,9,8,15,484.0,38.0,6.55,5.5,109.5,524.95,445.59
2016,1,9,8,30,588.0,47.0,6.7,6.0,156.0,643.03,550.76
2016,1,9,8,45,650.0,53.0,6.85,6.5,205.0,712.5,611.34
2016,1,9,9,0,712.0,59.0,7.0,7.0,254.0,792.9,677.65
2016,1,9,9,15,751.5,63.0,7.0,7.0,301.0,848.42,722.15
2016,1,9,9,30,791.0,67.0,7.0,7.0,348.0,901.93,763.57
2016,1,9,9,45,820.0,70.0,7.05,7.5,391.5,941.33,791.63
2016,1,9,10,0,849.0,73.0,7.1,8.0,435.0,977.8,816.82
2016,1,9,10,15,867.5,75.0,7.1,8.0,472.5,999.13,831.29
2016,1,9,10,30,886.0,77.0,7.1,8.0,510.0,1016.91,843.06
2016,1,9,10,45,899.5,78.5,7.1,8.5,540.5,1013.21,836.96
2016,1,9,11,0,913.0,80.0,7.1,9.0,571.0,1017.86,837.51
2016,1,9,11,15,921.5,81.5,7.05,9.0,594.5,1013.78,832.88
2016,1,9,11,30,930.0,83.0,7.0,9.0,618.0,1005.9,825.62
2016,1,9,11,45,934.5,84.0,6.95,9.5,633.0,989.81,810.86
2016,1,9,12,0,939.0,85.0,6.9,10.0,648.0,970.08,793.64
2016,1,9,12,15,704.0,160.0,6.85,10.0,584.5,832.11,687.43
2016,1,9,12,30,469.0,235.0,6.8,10.0,521.0,672.18,557.54
2016,1,9,12,45,452.0,239.0,6.75,10.0,514.0,639.91,531.37
2016,1,9,13,0,435.0,243.0,6.7,10.0,507.0,607.09,504.25
2016,1,9,13,15,315.0,261.0,6.65,10.0,450.5,497.12,413.36
2016,1,9,13,30,195.0,279.0,6.6,10.0,394.0,397.48,329.94
2016,1,9,13,45,556.5,181.5,6.55,10.0,496.0,553.47,461.47
2016,1,9,14,0,918.0,84.0,6.5,10.0,598.0,646.14,536.54
2016,1,9,14,15,481.5,150.5,6.45,10.0,419.5,417.66,346.92
2016,1,9,14,30,45.0,217.0,6.4,10.0,241.0,202.3,166.2
2016,1,9,14,45,23.5,185.5,6.4,10.0,198.0,155.69,127.29
2016,1,9,15,0,2.0,154.0,6.4,10.0,155.0,120.14,97.53
2016,1,9,15,15,80.5,162.5,6.25,9.5,194.5,154.74,125.53
2016,1,9,15,30,159.0,171.0,6.1,9.0,234.0,178.72,142.96
2016,1,9,15,45,150.0,153.0,6.0,8.5,207.5,149.92,117.95
2016,1,9,16,0,141.0,135.0,5.9,8.0,181.0,122.55,94.68
2016,1,9,16,15,132.0,115.0,5.55,7.5,152.5,95.32,72.6
2016,1,9,16,30,123.0,95.0,5.2,7.0,124.0,69.71,54.04
2016,1,9,16,45,105.0,74.5,4.9,6.5,95.0,53.41,42.99
2016,1,9,17,0,87.0,54.0,4.6,6.0,66.0,39.41,29.77
2016,1,9,17,15,43.5,35.5,4.35,5.5,41.5,26.26,16.65
2016,1,9,17,30,0.0,17.0,4.1,5.0,17.0,12.85,0.0
2016,1,9,17,45,0.0,8.5,3.9,4.5,8.5,6.69,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,198.0,14.5,2.7,-0.5,32.5,208.6,0.0
2016,1,10,8,0,396.0,29.0,3.0,0.0,65.0,425.75,337.21
2016,1,10,8,15,499.0,38.5,3.1,0.5,112.0,538.4,456.95
2016,1,10,8,30,602.0,48.0,3.2,1.0,159.0,656.75,560.08
2016,1,10,8,45,664.5,54.0,3.3,1.5,209.0,726.83,619.26
2016,1,10,9,0,727.0,60.0,3.4,2.0,259.0,808.22,684.05
2016,1,10,9,15,766.0,64.5,3.35,2.5,307.0,864.32,725.39
2016,1,10,9,30,805.0,69.0,3.3,3.0,355.0,918.34,763.41
2016,1,10,9,45,832.0,72.0,3.25,3.5,398.5,956.06,787.89
2016,1,10,10,0,859.0,75.0,3.2,4.0,442.0,990.73,809.53
2016,1,10,10,15,877.5,77.5,3.05,4.5,480.0,1012.87,820.68
2016,1,10,10,30,896.0,80.0,2.9,5.0,518.0,1031.38,829.07
2016,1,10,10,45,909.5,81.5,2.8,5.5,549.0,1027.66,822.1
2016,1,10,11,0,923.0,83.0,2.7,6.0,580.0,1032.25,821.43
2016,1,10,11,15,931.0,84.0,2.55,6.0,603.5,1026.94,814.74
2016,1,10,11,30,939.0,85.0,2.4,6.0,627.0,1017.84,805.64
2016,1,10,11,45,941.0,87.0,2.3,6.5,641.5,1000.44,790.13
2016,1,10,12,0,943.0,89.0,2.2,7.0,656.0,979.43,772.42
2016,1,10,12,15,944.5,89.5,2.1,7.0,662.5,952.72,752.32
2016,1,10,12,30,946.0,90.0,2.0,7.0,669.0,922.66,730.05
2016,1,10,12,45,945.5,90.0,1.9,7.5,667.0,887.15,702.77
2016,1,10,13,0,945.0,90.0,1.8,8.0,665.0,848.69,673.55
2016,1,10,13,15,940.5,89.5,1.7,8.0,654.5,803.93,641.05
2016,1,10,13,30,936.0,89.0,1.6,8.0,644.0,756.9,606.07
2016,1,10,13,45,928.0,88.0,1.55,8.5,624.5,705.01,564.86
2016,1,10,14,0,920.0,87.0,1.5,9.0,605.0,651.62,521.73
2016,1,10,14,15,909.0,85.5,1.5,9.0,578.5,594.82,476.23
2016,1,10,14,30,898.0,84.0,1.5,9.0,552.0,539.64,430.48
2016,1,10,14,45,883.0,82.0,1.5,9.0,518.0,478.56,378.68
2016,1,10,15,0,868.0,80.0,1.5,9.0,484.0,417.8,325.53
2016,1,10,15,15,743.5,90.0,1.45,8.5,416.0,330.95,253.03
2016,1,10,15,30,619.0,100.0,1.4,8.0,348.0,258.25,192.37
2016,1,10,15,45,582.0,96.5,1.4,7.5,308.5,206.27,146.82
2016,1,10,16,0,545.0,93.0,1.4,7.0,269.0,158.51,106.78
2016,1,10,16,15,511.0,82.5,1.25,6.5,227.5,109.93,70.43
2016,1,10,16,30,477.0,72.0,1.1,6.0,186.0,65.76,46.49
2016,1,10,16,45,416.5,60.5,1.0,5.5,143.5,48.75,39.0
2016,1,10,17,0,356.0,49.0,0.9,5.0,101.0,39.93,30.48
2016,1,10,17,15,178.0,38.0,0.95,4.5,64.0,28.48,18.87
2016,1,10,17,30,0.0,27.0,1.0,4.0,27.0,19.28,0.0
2016,1,10,17,45,0.0,13.5,1.05,4.0,13.5,10.62,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,50.0,16.0,1.1,0.5,20.5,75.22,0.0
2016,1,11,8,0,100.0,32.0,1.2,1.0,41.0,158.59,124.3
2016,1,11,8,15,133.0,51.5,1.25,1.5,71.5,215.21,183.53
2016,1,11,8,30,166.0,71.0,1.3,2.0,102.0,271.62,235.16
2016,1,11,8,45,186.0,91.0,1.4,3.0,134.5,317.27,274.98
2016,1,11,9,0,206.0,111.0,1.5,4.0,167.0,362.6,312.9
2016,1,11,9,15,224.0,127.5,1.5,4.5,198.5,400.23,343.43
2016,1,11,9,30,242.0,144.0,1.5,5.0,230.0,437.63,372.77
2016,1,11,9,45,237.5,165.5,1.55,6.0,258.5,459.04,387.21
2016,1,11,10,0,233.0,187.0,1.6,7.0,287.0,455.86,382.33
2016,1,11,10,15,266.5,197.0,1.55,7.5,321.0,519.92,431.28
2016,1,11,10,30,300.0,207.0,1.5,8.0,355.0,560.21,460.53
2016,1,11,10,45,373.5,205.5,1.5,8.5,400.5,624.74,509.26
2016,1,11,11,0,447.0,204.0,1.5,9.0,446.0,711.28,572.04
2016,1,11,11,15,449.0,213.0,1.45,9.0,465.0,713.05,570.73
2016,1,11,11,30,451.0,222.0,1.4,9.0,484.0,712.53,568.75
2016,1,11,11,45,327.0,253.5,1.4,9.5,446.0,595.16,477.55
2016,1,11,12,0,203.0,285.0,1.4,10.0,408.0,482.26,388.57
2016,1,11,12,15,202.5,288.5,1.4,10.0,412.0,474.81,383.29
2016,1,11,12,30,202.0,292.0,1.4,10.0,416.0,466.73,376.71
2016,1,11,12,45,177.0,292.0,1.45,10.5,401.0,434.16,350.29
2016,1,11,13,0,152.0,292.0,1.5,11.0,386.0,402.95,325.02
2016,1,11,13,15,203.0,283.5,1.5,11.0,406.0,421.25,340.39
2016,1,11,13,30,254.0,275.0,1.5,11.0,426.0,449.48,362.5
2016,1,11,13,45,243.0,267.5,1.5,11.5,408.5,404.51,326.41
2016,1,11,14,0,232.0,260.0,1.5,12.0,391.0,374.67,302.14
2016,1,11,14,15,182.0,250.0,1.45,12.0,350.0,321.86,259.63
2016,1,11,14,30,132.0,240.0,1.4,12.0,309.0,274.24,221.16
