Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,45,479.5,163.0,1.4,12.0,391.0,367.31,292.68
2016,1,11,15,0,827.0,86.0,1.4,12.0,473.0,408.67,316.03
2016,1,11,15,15,468.5,130.0,1.3,11.5,345.5,271.16,208.78
2016,1,11,15,30,110.0,174.0,1.2,11.0,218.0,168.23,133.24
2016,1,11,15,45,103.0,156.0,1.1,11.0,193.5,142.72,111.92
2016,1,11,16,0,96.0,138.0,1.0,11.0,169.0,118.41,91.63
2016,1,11,16,15,361.0,98.5,0.95,10.5,190.0,105.97,71.69
2016,1,11,16,30,626.0,59.0,0.9,10.0,211.0,59.87,38.49
2016,1,11,16,45,556.0,51.0,0.85,9.5,163.5,42.24,32.57
2016,1,11,17,0,486.0,43.0,0.8,9.0,116.0,35.75,26.32
2016,1,11,17,15,358.5,31.5,0.85,8.5,74.0,26.09,16.67
2016,1,11,17,30,231.0,20.0,0.9,8.0,32.0,16.51,0.0
2016,1,11,17,45,115.5,10.0,0.95,8.0,16.0,7.87,0.0
2016,1,11,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,202.0,14.0,3.15,3.0,32.0,210.86,0.0
2016,1,12,8,0,404.0,28.0,3.5,4.0,64.0,430.9,337.76
2016,1,12,8,15,505.5,36.5,3.35,4.5,111.0,540.85,453.28
2016,1,12,8,30,607.0,45.0,3.2,5.0,158.0,646.54,544.29
2016,1,12,8,45,667.5,50.5,3.05,6.0,207.5,725.5,607.41
2016,1,12,9,0,728.0,56.0,2.9,7.0,257.0,804.23,666.07
2016,1,12,9,15,766.5,60.0,2.7,8.0,304.5,859.09,702.89
2016,1,12,9,30,805.0,64.0,2.5,9.0,352.0,912.02,736.07
2016,1,12,9,45,832.0,67.0,2.35,10.0,395.5,949.81,757.05
2016,1,12,10,0,859.0,70.0,2.2,11.0,439.0,984.65,775.04
2016,1,12,10,15,877.0,72.0,2.05,12.0,476.5,1005.8,782.83
2016,1,12,10,30,895.0,74.0,1.9,13.0,514.0,1011.32,779.77
2016,1,12,10,45,908.0,75.5,1.8,14.0,545.5,1019.51,779.4
2016,1,12,11,0,921.0,77.0,1.7,15.0,577.0,1023.96,776.52
2016,1,12,11,15,929.5,78.5,1.6,15.0,600.5,1020.13,771.18
2016,1,12,11,30,938.0,80.0,1.5,15.0,624.0,1012.45,763.56
2016,1,12,11,45,944.5,80.0,1.4,15.5,639.5,997.18,749.75
2016,1,12,12,0,951.0,80.0,1.3,16.0,655.0,978.16,733.78
2016,1,12,12,15,953.0,80.0,1.25,16.0,662.0,951.42,715.15
2016,1,12,12,30,955.0,80.0,1.2,16.0,669.0,921.27,694.47
2016,1,12,12,45,954.5,80.0,1.15,16.0,667.0,885.77,670.28
2016,1,12,13,0,954.0,80.0,1.1,16.0,665.0,847.26,644.11
2016,1,12,13,15,950.5,79.5,1.05,16.0,655.0,803.14,614.03
2016,1,12,13,30,947.0,79.0,1.0,16.0,645.0,756.62,581.96
2016,1,12,13,45,940.5,78.0,1.0,16.0,626.5,705.42,544.6
2016,1,12,14,0,934.0,77.0,1.0,16.0,608.0,652.54,505.0
2016,1,12,14,15,924.0,76.0,0.9,16.0,581.5,596.26,460.76
2016,1,12,14,30,914.0,75.0,0.8,16.0,555.0,539.12,414.67
2016,1,12,14,45,898.5,73.5,0.75,16.0,521.5,478.44,365.01
2016,1,12,15,0,883.0,72.0,0.7,16.0,488.0,418.04,314.04
2016,1,12,15,15,862.5,69.5,0.55,16.0,448.0,355.15,259.45
2016,1,12,15,30,842.0,67.0,0.4,16.0,408.0,293.41,205.14
2016,1,12,15,45,812.0,63.5,0.3,16.0,363.0,230.54,150.92
2016,1,12,16,0,782.0,60.0,0.2,16.0,318.0,170.84,101.83
2016,1,12,16,15,738.0,56.0,0.3,15.0,270.0,112.9,61.38
2016,1,12,16,30,694.0,52.0,0.4,14.0,222.0,60.33,36.92
2016,1,12,16,45,624.0,45.5,0.55,13.5,172.5,41.72,31.59
2016,1,12,17,0,554.0,39.0,0.7,13.0,123.0,35.75,25.91
2016,1,12,17,15,429.0,29.0,0.8,12.0,79.5,24.3,15.01
2016,1,12,17,30,304.0,19.0,0.9,11.0,36.0,15.8,0.0
2016,1,12,17,45,152.0,9.5,1.05,10.5,18.0,7.47,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,191.5,14.5,2.55,5.0,31.5,203.09,0.0
2016,1,13,8,0,383.0,29.0,2.9,6.0,63.0,413.97,322.43
2016,1,13,8,15,485.5,38.0,2.8,6.5,110.0,525.12,436.44
2016,1,13,8,30,588.0,47.0,2.7,7.0,157.0,642.0,535.08
2016,1,13,8,45,649.0,53.0,2.65,8.0,206.0,710.97,589.9
2016,1,13,9,0,710.0,59.0,2.6,9.0,255.0,790.67,649.27
2016,1,13,9,15,653.5,74.5,2.8,10.0,279.5,776.55,637.1
2016,1,13,9,30,597.0,90.0,3.0,11.0,304.0,748.81,614.39
2016,1,13,9,45,719.5,82.0,3.2,12.0,370.5,864.73,698.66
2016,1,13,10,0,842.0,74.0,3.4,13.0,437.0,973.26,773.34
2016,1,13,10,15,860.5,76.5,3.5,13.5,474.5,995.64,785.83
2016,1,13,10,30,879.0,79.0,3.6,14.0,512.0,1014.48,796.52
2016,1,13,10,45,891.5,81.0,3.7,14.5,543.0,1022.92,799.96
2016,1,13,11,0,904.0,83.0,3.8,15.0,574.0,1015.43,792.49
2016,1,13,11,15,912.5,84.5,3.8,15.0,597.5,1011.74,788.77
2016,1,13,11,30,921.0,86.0,3.8,15.0,621.0,1004.27,782.57
2016,1,13,11,45,926.0,86.5,3.85,15.5,636.5,988.48,769.66
2016,1,13,12,0,931.0,87.0,3.9,16.0,652.0,969.05,754.44
2016,1,13,12,15,933.5,87.5,3.9,16.0,659.5,943.79,736.39
2016,1,13,12,30,936.0,88.0,3.9,16.0,667.0,915.13,716.05
2016,1,13,12,45,935.5,88.0,3.9,16.5,665.5,880.15,689.95
2016,1,13,13,0,935.0,88.0,3.9,17.0,664.0,842.22,661.82
2016,1,13,13,15,931.5,87.5,3.85,17.0,654.0,798.73,630.62
2016,1,13,13,30,928.0,87.0,3.8,17.0,644.0,752.89,597.07
2016,1,13,13,45,922.0,86.0,3.8,17.0,625.5,702.74,558.22
2016,1,13,14,0,916.0,85.0,3.8,17.0,607.0,650.9,517.16
2016,1,13,14,15,905.5,83.5,3.75,16.5,581.0,594.59,472.36
2016,1,13,14,30,895.0,82.0,3.7,16.0,555.0,537.51,425.56
2016,1,13,14,45,880.5,80.0,3.65,16.0,521.5,479.03,375.42
2016,1,13,15,0,866.0,78.0,3.6,16.0,488.0,418.53,322.37
2016,1,13,15,15,845.0,75.0,3.35,15.5,448.5,355.48,266.55
2016,1,13,15,30,824.0,72.0,3.1,15.0,409.0,294.01,211.29
2016,1,13,15,45,793.0,69.0,2.85,15.0,364.0,232.26,156.33
2016,1,13,16,0,762.0,66.0,2.6,15.0,319.0,173.81,106.94
2016,1,13,16,15,717.0,61.0,2.4,14.0,270.5,115.99,65.31
2016,1,13,16,30,672.0,56.0,2.2,13.0,222.0,63.71,39.86
2016,1,13,16,45,600.5,49.0,2.0,12.0,173.0,41.01,31.14
2016,1,13,17,0,529.0,42.0,1.8,11.0,124.0,35.16,25.62
2016,1,13,17,15,405.5,31.5,1.85,10.5,80.5,26.24,16.86
2016,1,13,17,30,282.0,21.0,1.9,10.0,37.0,17.42,1.53
2016,1,13,17,45,141.0,10.5,1.95,9.5,18.5,8.26,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,145.5,16.0,2.75,8.0,29.5,167.95,0.0
2016,1,14,8,0,291.0,32.0,3.1,9.0,59.0,338.64,263.04
2016,1,14,8,15,393.5,43.5,3.05,9.5,103.0,450.66,373.96
2016,1,14,8,30,496.0,55.0,3.0,10.0,147.0,568.46,473.64
2016,1,14,8,45,339.5,84.0,3.0,11.0,155.5,468.54,394.96
2016,1,14,9,0,183.0,113.0,3.0,12.0,164.0,343.24,289.37
2016,1,14,9,15,201.0,130.5,3.25,13.0,195.0,381.88,320.96
2016,1,14,9,30,219.0,148.0,3.5,14.0,226.0,420.29,350.73
2016,1,14,9,45,500.5,116.5,3.8,15.0,324.5,679.86,557.79
2016,1,14,10,0,782.0,85.0,4.1,16.0,423.0,927.2,737.66
2016,1,14,10,15,801.5,87.5,4.15,16.0,460.0,950.6,751.18
2016,1,14,10,30,821.0,90.0,4.2,16.0,497.0,970.58,763.92
2016,1,14,10,45,835.0,92.5,4.3,16.5,527.5,981.45,769.11
2016,1,14,11,0,849.0,95.0,4.4,17.0,558.0,988.61,772.07
2016,1,14,11,15,671.5,154.0,4.4,17.0,530.0,876.49,690.89
2016,1,14,11,30,494.0,213.0,4.4,17.0,502.0,745.55,592.72
2016,1,14,11,45,547.5,200.0,4.45,17.5,527.5,767.21,609.07
2016,1,14,12,0,601.0,187.0,4.5,18.0,553.0,784.35,621.04
2016,1,14,12,15,739.0,144.5,4.55,18.0,600.0,851.09,669.84
2016,1,14,12,30,877.0,102.0,4.6,18.0,647.0,890.86,698.22
2016,1,14,12,45,624.0,184.0,4.65,18.5,571.5,737.56,583.5
2016,1,14,13,0,371.0,266.0,4.7,19.0,496.0,566.13,449.5
2016,1,14,13,15,337.5,269.0,4.7,19.0,475.5,523.4,416.5
2016,1,14,13,30,304.0,272.0,4.7,19.0,455.0,482.34,384.02
2016,1,14,13,45,203.0,269.0,4.75,19.0,390.0,380.18,303.16
2016,1,14,14,0,102.0,266.0,4.8,19.0,325.0,290.45,231.12
2016,1,14,14,15,80.5,248.5,4.75,19.0,293.5,254.47,202.31
2016,1,14,14,30,59.0,231.0,4.7,19.0,262.0,221.29,175.57
2016,1,14,14,45,432.5,160.0,4.7,19.0,367.5,345.47,272.68
2016,1,14,15,0,806.0,89.0,4.7,19.0,473.0,406.29,311.97
2016,1,14,15,15,784.5,85.5,4.5,18.5,434.5,345.84,258.48
2016,1,14,15,30,763.0,82.0,4.3,18.0,396.0,287.11,206.13
2016,1,14,15,45,735.5,77.5,4.1,18.0,353.0,225.65,151.96
2016,1,14,16,0,708.0,73.0,3.9,18.0,310.0,169.29,104.57
2016,1,14,16,15,662.0,67.5,3.55,17.0,263.0,113.64,64.62
2016,1,14,16,30,616.0,62.0,3.2,16.0,216.0,63.64,39.75
2016,1,14,16,45,547.5,53.5,2.85,15.5,169.0,44.05,33.38
2016,1,14,17,0,479.0,45.0,2.5,15.0,122.0,37.23,27.0
2016,1,14,17,15,359.5,34.0,2.5,14.5,79.5,28.07,18.18
2016,1,14,17,30,240.0,23.0,2.5,14.0,37.0,18.99,3.64
2016,1,14,17,45,120.0,11.5,2.55,14.0,18.5,9.05,0.0
2016,1,14,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,234.0,13.0,4.4,6.5,34.5,229.88,0.0
2016,1,15,8,0,468.0,26.0,4.5,7.0,69.0,468.82,366.48
2016,1,15,8,15,568.0,33.5,4.4,7.5,118.0,580.69,482.99
2016,1,15,8,30,668.0,41.0,4.3,8.0,167.0,696.74,581.88
2016,1,15,8,45,729.0,45.0,4.2,9.0,218.0,775.19,644.18
2016,1,15,9,0,790.0,49.0,4.1,10.0,269.0,853.55,702.23
2016,1,15,9,15,826.0,52.5,4.0,10.5,317.5,895.74,731.61
2016,1,15,9,30,862.0,56.0,3.9,11.0,366.0,946.0,765.51
2016,1,15,9,45,888.0,57.5,3.8,12.0,411.0,981.07,785.57
2016,1,15,10,0,914.0,59.0,3.7,13.0,456.0,1013.35,802.94
2016,1,15,10,15,930.0,61.0,3.5,13.5,494.0,1033.05,811.67
2016,1,15,10,30,946.0,63.0,3.3,14.0,532.0,1049.13,817.71
2016,1,15,10,45,958.5,63.5,3.1,15.0,564.0,1055.82,815.66
2016,1,15,11,0,971.0,64.0,2.9,16.0,596.0,1058.62,811.04
2016,1,15,11,15,978.0,65.0,2.7,16.5,619.5,1052.65,802.13
2016,1,15,11,30,985.0,66.0,2.5,17.0,643.0,1042.69,790.78
2016,1,15,11,45,985.0,68.5,2.3,17.5,658.5,1023.99,773.78
2016,1,15,12,0,985.0,71.0,2.1,18.0,674.0,1001.53,754.56
2016,1,15,12,15,986.5,71.5,1.95,18.0,680.5,974.37,734.44
2016,1,15,12,30,988.0,72.0,1.8,18.0,687.0,943.67,712.12
2016,1,15,12,45,986.5,72.0,1.65,18.0,685.5,906.48,685.56
2016,1,15,13,0,985.0,72.0,1.5,18.0,684.0,866.25,657.02
2016,1,15,13,15,981.5,71.5,1.45,18.0,673.5,821.09,626.32
2016,1,15,13,30,978.0,71.0,1.4,18.0,663.0,773.42,593.72
2016,1,15,13,45,970.5,70.5,1.35,18.5,644.0,720.81,554.08
2016,1,15,14,0,963.0,70.0,1.3,19.0,625.0,666.5,512.09
2016,1,15,14,15,953.0,69.0,1.35,19.0,598.5,608.83,468.33
2016,1,15,14,30,943.0,68.0,1.4,19.0,572.0,550.23,422.26
2016,1,15,14,45,926.5,67.5,1.45,19.0,538.0,488.53,372.18
2016,1,15,15,0,910.0,67.0,1.5,19.0,504.0,427.1,320.56
2016,1,15,15,15,890.5,64.5,1.35,18.5,463.5,363.39,265.7
2016,1,15,15,30,871.0,62.0,1.2,18.0,423.0,300.92,210.9
2016,1,15,15,45,840.5,60.0,1.1,18.0,377.5,236.09,154.62
2016,1,15,16,0,810.0,58.0,1.0,18.0,332.0,175.73,104.54
2016,1,15,16,15,768.0,54.0,0.9,17.5,283.0,116.02,61.97
2016,1,15,16,30,726.0,50.0,0.8,17.0,234.0,61.4,35.79
2016,1,15,16,45,657.0,44.0,0.7,16.5,184.0,40.72,30.36
2016,1,15,17,0,588.0,38.0,0.6,16.0,134.0,35.07,25.09
2016,1,15,17,15,468.0,29.5,0.65,15.5,88.5,27.01,17.35
2016,1,15,17,30,348.0,21.0,0.7,15.0,43.0,19.13,5.0
2016,1,15,17,45,174.0,10.5,0.75,14.5,21.5,8.26,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,3.5,1.15,7.5,3.5,2.64,0.0
2016,1,16,8,0,0.0,7.0,1.2,8.0,7.0,5.3,0.0
2016,1,16,8,15,0.0,12.5,1.4,8.0,12.5,9.48,2.48
2016,1,16,8,30,0.0,18.0,1.6,8.0,18.0,13.67,6.28
2016,1,16,8,45,0.0,24.0,1.8,8.5,24.0,18.26,10.37
2016,1,16,9,0,0.0,30.0,2.0,9.0,30.0,22.86,14.42
2016,1,16,9,15,0.0,36.0,2.0,9.5,36.0,27.47,18.41
2016,1,16,9,30,0.0,42.0,2.0,10.0,42.0,32.09,22.35
2016,1,16,9,45,0.0,40.0,2.0,10.5,40.0,30.56,20.92
2016,1,16,10,0,0.0,38.0,2.0,11.0,38.0,29.04,19.5
2016,1,16,10,15,0.0,26.0,2.0,11.0,26.0,19.85,11.52
2016,1,16,10,30,0.0,14.0,2.0,11.0,14.0,10.68,3.57
2016,1,16,10,45,0.0,13.0,2.0,11.5,13.0,9.92,2.89
2016,1,16,11,0,0.0,12.0,2.0,12.0,12.0,9.16,2.2
2016,1,16,11,15,0.0,12.5,2.25,12.0,12.5,9.55,2.52
2016,1,16,11,30,0.0,13.0,2.5,12.0,13.0,9.94,2.84
2016,1,16,11,45,2.5,101.0,2.75,12.5,102.5,80.72,62.78
2016,1,16,12,0,5.0,189.0,3.0,13.0,192.0,160.12,128.41
2016,1,16,12,15,214.0,223.0,3.5,13.0,356.5,434.41,355.74
2016,1,16,12,30,423.0,257.0,4.0,13.0,521.0,639.79,517.83
2016,1,16,12,45,474.0,238.5,4.55,13.5,534.5,661.46,534.56
2016,1,16,13,0,525.0,220.0,5.1,14.0,548.0,660.01,534.92
2016,1,16,13,15,718.5,155.5,5.3,14.0,596.5,723.17,586.63
2016,1,16,13,30,912.0,91.0,5.5,14.0,645.0,749.06,608.92
2016,1,16,13,45,910.0,88.5,5.75,14.5,628.5,700.7,569.56
2016,1,16,14,0,908.0,86.0,6.0,15.0,612.0,650.32,527.95
2016,1,16,14,15,898.0,84.5,6.15,15.0,586.5,594.63,481.7
2016,1,16,14,30,888.0,83.0,6.3,15.0,561.0,538.11,433.47
2016,1,16,14,45,861.0,85.0,6.5,15.0,525.5,478.1,381.19
2016,1,16,15,0,834.0,87.0,6.7,15.0,490.0,417.22,327.01
2016,1,16,15,15,812.0,84.5,6.85,14.0,450.5,355.79,272.28
2016,1,16,15,30,790.0,82.0,7.0,13.0,411.0,296.07,218.03
2016,1,16,15,45,728.5,84.5,7.2,12.5,363.0,231.41,161.2
2016,1,16,16,0,667.0,87.0,7.4,12.0,315.0,175.62,114.63
2016,1,16,16,15,619.5,80.5,7.35,11.0,268.0,121.12,74.2
2016,1,16,16,30,572.0,74.0,7.3,10.0,221.0,72.59,48.61
2016,1,16,16,45,485.0,66.0,7.25,9.5,172.0,53.37,42.64
2016,1,16,17,0,398.0,58.0,7.2,9.0,123.0,44.05,33.84
2016,1,16,17,15,287.5,42.5,6.9,8.0,81.0,32.25,22.54
2016,1,16,17,30,177.0,27.0,6.6,7.0,39.0,20.48,7.24
2016,1,16,17,45,88.5,13.5,6.3,6.5,19.5,10.62,0.0
2016,1,16,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,5.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,218.0,13.5,0.7,1.5,34.0,223.11,0.0
2016,1,17,8,0,436.0,27.0,0.7,2.0,68.0,442.04,345.9
2016,1,17,8,15,534.5,35.0,0.85,2.5,115.5,552.54,455.33
2016,1,17,8,30,633.0,43.0,1.0,3.0,163.0,667.14,550.69
2016,1,17,8,45,690.5,48.0,1.2,4.0,213.0,743.18,611.19
2016,1,17,9,0,748.0,53.0,1.4,5.0,263.0,819.08,668.46
2016,1,17,9,15,784.5,57.0,1.5,5.5,311.0,872.63,706.69
2016,1,17,9,30,821.0,61.0,1.6,6.0,359.0,924.26,742.23
2016,1,17,9,45,842.0,64.5,1.7,7.0,402.0,957.39,762.25
2016,1,17,10,0,863.0,68.0,1.8,8.0,445.0,987.46,779.81
2016,1,17,10,15,880.5,70.5,1.9,8.5,483.0,997.25,784.43
2016,1,17,10,30,898.0,73.0,2.0,9.0,521.0,1015.43,795.12
2016,1,17,10,45,906.0,76.0,2.1,9.5,552.0,1021.05,797.07
2016,1,17,11,0,914.0,79.0,2.2,10.0,583.0,1022.89,796.69
2016,1,17,11,15,922.0,80.0,2.25,10.0,606.5,1018.38,792.96
2016,1,17,11,30,930.0,81.0,2.3,10.0,630.0,1010.07,786.86
2016,1,17,11,45,930.5,83.5,2.35,10.5,645.0,992.61,773.23
2016,1,17,12,0,931.0,86.0,2.4,11.0,660.0,971.57,757.37
2016,1,17,12,15,765.0,140.5,2.45,11.0,616.0,872.31,687.8
2016,1,17,12,30,599.0,195.0,2.5,11.0,572.0,747.97,597.4
2016,1,17,12,45,623.0,186.5,2.55,11.5,578.0,741.28,592.38
2016,1,17,13,0,647.0,178.0,2.6,12.0,584.0,723.48,578.23
2016,1,17,13,15,783.5,133.0,2.7,12.0,617.0,750.1,600.07
2016,1,17,13,30,920.0,88.0,2.8,12.0,650.0,752.65,603.3
2016,1,17,13,45,791.0,121.5,2.9,12.0,595.0,661.23,531.99
2016,1,17,14,0,662.0,155.0,3.0,12.0,540.0,573.31,462.71
2016,1,17,14,15,773.0,119.5,3.05,12.0,551.0,563.53,454.12
2016,1,17,14,30,884.0,84.0,3.1,12.0,562.0,540.31,432.86
2016,1,17,14,45,865.5,83.5,3.15,12.0,528.0,479.6,380.78
2016,1,17,15,0,847.0,83.0,3.2,12.0,494.0,419.5,327.9
2016,1,17,15,15,552.5,129.5,3.05,11.5,389.0,301.87,233.87
2016,1,17,15,30,258.0,176.0,2.9,11.0,284.0,214.96,167.9
2016,1,17,15,45,244.5,159.5,2.75,11.0,253.5,179.08,136.95
2016,1,17,16,0,231.0,143.0,2.6,11.0,223.0,145.11,108.27
2016,1,17,16,15,220.5,123.0,2.25,10.0,190.5,110.99,81.42
2016,1,17,16,30,210.0,103.0,1.9,9.0,158.0,78.72,59.51
2016,1,17,16,45,186.5,83.5,1.6,8.5,124.5,59.75,48.61
2016,1,17,17,0,163.0,64.0,1.3,8.0,91.0,46.49,36.27
2016,1,17,17,15,119.5,44.5,1.3,7.5,60.5,32.79,23.23
2016,1,17,17,30,76.0,25.0,1.3,7.0,30.0,18.81,7.1
2016,1,17,17,45,38.0,12.5,1.35,7.0,15.0,9.83,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,18,7,45,179.0,15.5,2.2,3.0,32.5,195.13,0.0
2016,1,18,8,0,358.0,31.0,2.5,4.0,65.0,393.57,313.17
2016,1,18,8,15,460.5,41.0,2.45,4.5,111.5,505.77,424.23
2016,1,18,8,30,563.0,51.0,2.4,5.0,158.0,623.64,523.91
2016,1,18,8,45,625.0,57.5,2.4,5.5,207.5,703.3,588.33
2016,1,18,9,0,687.0,64.0,2.4,6.0,257.0,783.53,649.66
2016,1,18,9,15,727.0,69.0,2.35,6.5,305.0,832.17,683.89
2016,1,18,9,30,767.0,74.0,2.3,7.0,353.0,888.07,722.03
2016,1,18,9,45,794.0,77.5,2.3,8.0,397.0,926.88,745.46
2016,1,18,10,0,821.0,81.0,2.3,9.0,441.0,962.74,766.19
2016,1,18,10,15,840.5,84.0,2.2,9.5,479.5,987.18,778.65
2016,1,18,10,30,860.0,87.0,2.1,10.0,518.0,1008.1,788.51
2016,1,18,10,45,874.0,89.0,2.05,10.5,550.0,1018.49,791.73
2016,1,18,11,0,888.0,91.0,2.0,11.0,582.0,1025.06,792.54
2016,1,18,11,15,897.5,92.0,1.95,11.0,606.5,1022.0,788.46
2016,1,18,11,30,907.0,93.0,1.9,11.0,631.0,1003.08,773.91
2016,1,18,11,45,917.5,92.5,1.85,11.5,648.5,991.78,763.56
2016,1,18,12,0,928.0,92.0,1.8,12.0,666.0,976.63,750.72
2016,1,18,12,15,931.0,92.0,1.7,12.0,673.5,951.46,731.98
2016,1,18,12,30,934.0,92.0,1.6,12.0,681.0,922.87,711.15
2016,1,18,12,45,935.0,91.5,1.55,12.5,680.5,888.72,686.04
2016,1,18,13,0,936.0,91.0,1.5,13.0,680.0,851.51,658.95
2016,1,18,13,15,933.0,90.5,1.35,13.0,670.5,808.36,627.72
2016,1,18,13,30,930.0,90.0,1.2,13.0,661.0,762.77,594.46
2016,1,18,13,45,924.0,89.0,1.1,13.5,643.5,712.45,555.11
2016,1,18,14,0,918.0,88.0,1.0,14.0,626.0,660.39,513.85
2016,1,18,14,15,908.0,86.5,0.9,14.0,600.0,604.09,469.54
2016,1,18,14,30,898.0,85.0,0.8,14.0,574.0,546.94,423.42
2016,1,18,14,45,887.0,82.0,0.75,14.0,541.0,488.73,375.53
2016,1,18,15,0,876.0,79.0,0.7,14.0,508.0,428.02,324.25
2016,1,18,15,15,856.0,76.5,0.7,13.5,468.0,364.87,270.54
2016,1,18,15,30,836.0,74.0,0.7,13.0,428.0,303.12,216.67
2016,1,18,15,45,806.5,70.5,0.75,13.0,383.0,240.12,161.78
2016,1,18,16,0,777.0,67.0,0.8,13.0,338.0,180.24,111.56
2016,1,18,16,15,734.5,62.5,0.8,12.0,289.0,121.68,69.07
2016,1,18,16,30,692.0,58.0,0.8,11.0,240.0,68.36,42.39
2016,1,18,16,45,625.0,51.5,0.85,10.5,190.0,43.1,33.35
2016,1,18,17,0,558.0,45.0,0.9,10.0,140.0,37.68,28.18
2016,1,18,17,15,443.0,35.0,1.0,9.0,94.5,29.19,20.02
2016,1,18,17,30,328.0,25.0,1.1,8.0,49.0,20.81,9.19
2016,1,18,17,45,164.0,12.5,1.25,7.5,24.5,9.83,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,141.0,17.5,3.3,6.0,31.0,164.76,0.0
2016,1,19,8,0,282.0,35.0,3.4,6.0,62.0,331.91,265.11
2016,1,19,8,15,384.5,47.0,3.5,6.5,107.0,445.16,375.27
2016,1,19,8,30,487.0,59.0,3.6,7.0,152.0,563.77,477.29
2016,1,19,8,45,552.5,66.5,3.75,7.5,200.5,647.16,546.59
2016,1,19,9,0,618.0,74.0,3.9,8.0,249.0,730.97,613.04
2016,1,19,9,15,476.0,106.0,4.1,8.5,254.5,636.07,537.43
2016,1,19,9,30,334.0,138.0,4.3,9.0,260.0,518.22,440.7
2016,1,19,9,45,554.0,114.5,4.55,10.0,345.5,740.77,618.04
2016,1,19,10,0,774.0,91.0,4.8,11.0,431.0,935.73,762.37
2016,1,19,10,15,555.0,149.5,5.15,12.0,404.0,775.98,638.29
2016,1,19,10,30,336.0,208.0,5.5,13.0,377.0,597.54,493.86
2016,1,19,10,45,334.0,223.0,5.9,14.0,399.5,607.26,499.83
2016,1,19,11,0,332.0,238.0,6.3,15.0,422.0,615.26,503.7
2016,1,19,11,15,236.5,260.0,6.35,15.5,394.0,514.21,420.17
2016,1,19,11,30,141.0,282.0,6.4,16.0,366.0,438.32,355.76
2016,1,19,11,45,96.0,276.5,6.5,16.5,334.5,358.79,290.46
2016,1,19,12,0,51.0,271.0,6.6,17.0,303.0,304.38,244.71
2016,1,19,12,15,50.5,274.5,6.5,17.0,306.0,302.55,243.02
2016,1,19,12,30,50.0,278.0,6.4,17.0,309.0,300.7,241.29
2016,1,19,12,45,231.0,272.0,6.35,17.5,417.5,458.06,370.45
2016,1,19,13,0,412.0,266.0,6.3,18.0,526.0,599.95,482.41
2016,1,19,13,15,416.0,259.0,6.2,18.0,518.5,573.71,461.08
2016,1,19,13,30,420.0,252.0,6.1,18.0,511.0,546.2,439.11
2016,1,19,13,45,330.0,262.5,6.0,18.0,462.5,471.62,378.82
2016,1,19,14,0,240.0,273.0,5.9,18.0,414.0,392.42,314.86
2016,1,19,14,15,370.0,233.5,5.8,18.0,440.5,423.72,339.84
2016,1,19,14,30,500.0,194.0,5.7,18.0,467.0,440.24,351.15
2016,1,19,14,45,357.0,207.0,5.6,18.0,396.0,344.61,273.45
2016,1,19,15,0,214.0,220.0,5.5,18.0,325.0,266.99,210.91
2016,1,19,15,15,203.0,202.5,5.15,17.5,296.5,232.64,182.25
2016,1,19,15,30,192.0,185.0,4.8,17.0,268.0,199.84,154.64
2016,1,19,15,45,411.5,140.0,4.45,17.0,292.5,204.26,148.29
2016,1,19,16,0,631.0,95.0,4.1,17.0,317.0,177.76,115.34
2016,1,19,16,15,584.0,87.5,3.6,16.5,270.0,124.38,76.31
2016,1,19,16,30,537.0,80.0,3.1,16.0,223.0,76.99,51.15
2016,1,19,16,45,470.5,69.5,2.7,15.5,176.5,55.82,43.86
2016,1,19,17,0,404.0,59.0,2.3,15.0,130.0,44.84,33.85
2016,1,19,17,15,297.5,44.5,2.15,14.5,87.0,33.77,23.49
2016,1,19,17,30,191.0,30.0,2.0,14.0,44.0,22.72,10.86
2016,1,19,17,45,95.5,15.0,1.95,14.0,22.0,11.8,0.0
2016,1,19,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,7,45,118.0,19.0,2.65,4.5,30.0,149.75,0.0
2016,1,20,8,0,236.0,38.0,2.7,5.0,60.0,302.12,242.45
2016,1,20,8,15,335.5,51.5,2.6,5.5,105.0,408.32,345.41
2016,1,20,8,30,435.0,65.0,2.5,6.0,150.0,521.89,442.61
2016,1,20,8,45,507.0,73.5,2.45,6.5,198.5,612.23,516.4
2016,1,20,9,0,579.0,82.0,2.4,7.0,247.0,703.02,586.74
2016,1,20,9,15,623.0,88.5,2.25,7.5,294.0,764.55,630.74
2016,1,20,9,30,667.0,95.0,2.1,8.0,341.0,824.61,671.61
2016,1,20,9,45,333.5,119.0,1.95,8.5,242.0,516.58,431.15
2016,1,20,10,0,0.0,143.0,1.8,9.0,143.0,123.36,99.71
2016,1,20,10,15,22.0,176.5,1.55,9.5,188.0,178.6,147.43
2016,1,20,10,30,44.0,210.0,1.3,10.0,233.0,257.57,212.07
2016,1,20,10,45,44.0,224.0,1.05,10.5,248.0,269.11,219.65
2016,1,20,11,0,44.0,238.0,0.8,11.0,263.0,280.48,227.19
2016,1,20,11,15,38.5,241.0,0.8,11.5,263.5,273.21,220.31
2016,1,20,11,30,33.0,244.0,0.8,12.0,264.0,266.47,214.05
2016,1,20,11,45,23.0,232.0,0.8,12.5,246.0,219.28,175.66
2016,1,20,12,0,13.0,220.0,0.8,13.0,228.0,196.15,156.5
2016,1,20,12,15,44.0,256.5,1.2,13.0,284.5,277.14,222.56
2016,1,20,12,30,75.0,293.0,1.6,13.0,341.0,338.1,271.4
2016,1,20,12,45,47.5,266.5,2.0,13.5,297.0,281.41,225.73
2016,1,20,13,0,20.0,240.0,2.4,14.0,253.0,213.38,170.68
2016,1,20,13,15,23.5,243.0,2.6,14.0,258.0,216.71,173.75
2016,1,20,13,30,27.0,246.0,2.8,14.0,263.0,219.65,176.31
2016,1,20,13,45,21.0,230.0,3.05,14.5,243.0,199.3,159.56
2016,1,20,14,0,15.0,214.0,3.3,15.0,223.0,179.96,143.67
2016,1,20,14,15,94.0,235.0,3.35,15.0,287.0,249.52,200.99
2016,1,20,14,30,173.0,256.0,3.4,15.0,351.0,309.0,248.32
2016,1,20,14,45,213.0,236.5,3.45,15.0,347.0,296.63,237.35
2016,1,20,15,0,253.0,217.0,3.5,15.0,343.0,286.45,227.46
2016,1,20,15,15,474.0,162.5,3.35,14.5,375.0,303.32,234.77
2016,1,20,15,30,695.0,108.0,3.2,14.0,407.0,292.02,215.12
2016,1,20,15,45,655.0,104.0,3.1,14.0,362.5,233.5,163.79
2016,1,20,16,0,615.0,100.0,3.0,14.0,318.0,179.55,118.62
2016,1,20,16,15,567.0,92.0,2.7,13.5,271.5,126.56,79.58
2016,1,20,16,30,519.0,84.0,2.4,13.0,225.0,79.71,54.24
2016,1,20,16,45,444.0,74.0,2.15,12.5,177.0,55.65,44.27
2016,1,20,17,0,369.0,64.0,1.9,12.0,129.0,48.04,37.16
2016,1,20,17,15,267.0,48.0,1.75,11.5,87.0,36.08,25.9
2016,1,20,17,30,165.0,32.0,1.6,11.0,45.0,24.08,12.65
2016,1,20,17,45,82.5,16.0,1.45,11.0,22.5,12.59,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,7,45,164.0,16.0,3.75,11.5,32.0,184.79,0.0
2016,1,21,8,0,328.0,32.0,4.1,12.0,64.0,368.77,290.25
2016,1,21,8,15,430.0,42.5,4.45,12.5,110.5,480.36,397.17
2016,1,21,8,30,532.0,53.0,4.8,13.0,157.0,597.69,497.23
2016,1,21,8,45,600.5,59.0,5.15,13.5,206.5,682.21,567.32
2016,1,21,9,0,669.0,65.0,5.5,14.0,256.0,767.62,635.24
2016,1,21,9,15,711.0,70.0,5.9,14.0,304.5,826.16,681.68
2016,1,21,9,30,753.0,75.0,6.3,14.0,353.0,875.97,720.4
2016,1,21,9,45,785.0,77.5,6.7,14.0,398.0,918.62,753.0
2016,1,21,10,0,817.0,80.0,7.1,14.0,443.0,958.42,783.09
2016,1,21,10,15,837.0,83.0,7.4,14.0,482.5,983.57,801.48
2016,1,21,10,30,857.0,86.0,7.7,14.0,522.0,1005.23,817.28
2016,1,21,10,45,869.0,89.0,8.0,14.5,554.0,1015.11,822.75
2016,1,21,11,0,881.0,92.0,8.3,15.0,586.0,1021.17,825.5
2016,1,21,11,15,889.5,93.5,8.4,14.5,610.0,1018.0,823.8
2016,1,21,11,30,898.0,95.0,8.5,14.0,634.0,1010.96,819.41
2016,1,21,11,45,627.0,184.5,8.65,14.0,565.5,837.51,686.62
2016,1,21,12,0,356.0,274.0,8.8,14.0,497.0,632.91,519.96
2016,1,21,12,15,633.0,186.0,8.75,14.0,588.5,803.33,660.06
2016,1,21,12,30,910.0,98.0,8.7,14.0,680.0,911.26,742.97
2016,1,21,12,45,907.0,99.0,8.65,14.0,678.5,876.14,715.48
2016,1,21,13,0,904.0,100.0,8.6,14.0,677.0,838.25,686.33
2016,1,21,13,15,900.5,99.5,8.35,14.0,667.5,795.85,653.17
2016,1,21,13,30,897.0,99.0,8.1,14.0,658.0,757.78,622.61
2016,1,21,13,45,893.0,97.0,7.9,14.0,641.0,708.09,581.42
2016,1,21,14,0,889.0,95.0,7.7,14.0,624.0,656.55,538.1
2016,1,21,14,15,880.5,93.5,7.55,14.0,599.0,601.35,491.06
2016,1,21,14,30,872.0,92.0,7.4,14.0,574.0,545.2,442.22
2016,1,21,14,45,859.0,89.5,7.25,14.0,542.0,485.36,389.3
2016,1,21,15,0,846.0,87.0,7.1,14.0,510.0,425.62,335.28
2016,1,21,15,15,827.0,84.5,7.05,13.5,471.0,364.2,279.59
2016,1,21,15,30,808.0,82.0,7.0,13.0,432.0,304.09,224.26
2016,1,21,15,45,789.0,76.0,6.95,13.0,389.0,242.57,167.83
2016,1,21,16,0,770.0,70.0,6.9,13.0,346.0,182.99,115.67
2016,1,21,16,15,730.0,65.5,6.5,12.5,297.5,124.81,72.08
2016,1,21,16,30,690.0,61.0,6.1,12.0,249.0,67.64,41.23
2016,1,21,16,45,640.5,53.0,5.75,11.5,200.0,44.37,34.34
2016,1,21,17,0,591.0,45.0,5.4,11.0,151.0,37.88,28.26
2016,1,21,17,15,481.5,35.5,5.05,10.0,104.0,29.74,20.54
2016,1,21,17,30,372.0,26.0,4.7,9.0,57.0,21.72,11.39
2016,1,21,17,45,186.0,13.0,4.35,8.5,28.5,10.23,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
