Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,217.5,15.0,4.75,1.5,36.5,226.57,0.0
2016,1,22,8,0,435.0,30.0,5.0,2.0,73.0,456.19,373.13
2016,1,22,8,15,534.0,39.0,5.3,2.5,122.5,566.35,484.69
2016,1,22,8,30,633.0,48.0,5.6,3.0,172.0,671.76,578.87
2016,1,22,8,45,692.0,53.5,5.9,4.0,223.5,750.89,645.93
2016,1,22,9,0,751.0,59.0,6.2,5.0,275.0,829.65,709.28
2016,1,22,9,15,788.5,63.0,6.25,5.5,324.5,884.92,751.54
2016,1,22,9,30,826.0,67.0,6.3,6.0,374.0,938.14,790.67
2016,1,22,9,45,853.0,69.5,6.35,6.5,419.5,976.45,817.15
2016,1,22,10,0,880.0,72.0,6.4,7.0,465.0,1011.7,840.79
2016,1,22,10,15,898.0,74.5,6.35,7.0,504.5,1022.34,846.38
2016,1,22,10,30,916.0,77.0,6.3,7.0,544.0,1041.34,858.47
2016,1,22,10,45,930.5,77.5,6.3,7.5,577.0,1050.44,861.85
2016,1,22,11,0,945.0,78.0,6.3,8.0,610.0,1055.7,862.56
2016,1,22,11,15,953.5,79.5,6.2,8.5,635.0,1052.28,856.33
2016,1,22,11,30,962.0,81.0,6.1,9.0,660.0,1044.87,847.43
2016,1,22,11,45,966.5,82.0,6.1,9.5,677.0,1029.01,833.25
2016,1,22,12,0,971.0,83.0,6.1,10.0,694.0,1009.3,816.5
2016,1,22,12,15,824.0,128.5,6.05,10.0,651.5,909.23,741.0
2016,1,22,12,30,677.0,174.0,6.0,10.0,609.0,805.95,662.26
2016,1,22,12,45,827.5,128.0,6.0,10.0,659.0,850.55,696.92
2016,1,22,13,0,978.0,82.0,6.0,10.0,709.0,878.88,718.37
2016,1,22,13,15,975.0,81.5,5.9,10.0,699.5,834.2,683.98
2016,1,22,13,30,972.0,81.0,5.8,10.0,690.0,786.94,647.87
2016,1,22,13,45,967.0,80.0,5.75,10.5,672.5,735.44,605.05
2016,1,22,14,0,962.0,79.0,5.7,11.0,655.0,681.99,559.64
2016,1,22,14,15,953.0,78.0,5.6,11.0,628.5,624.53,510.99
2016,1,22,14,30,944.0,77.0,5.5,11.0,602.0,565.99,460.27
2016,1,22,14,45,930.5,75.5,5.45,11.0,568.5,504.09,405.65
2016,1,22,15,0,917.0,74.0,5.4,11.0,535.0,442.13,349.56
2016,1,22,15,15,898.5,71.5,5.25,10.5,494.5,377.78,290.82
2016,1,22,15,30,880.0,69.0,5.1,10.0,454.0,313.18,231.03
2016,1,22,15,45,854.0,66.0,4.95,10.0,408.0,248.52,171.48
2016,1,22,16,0,828.0,63.0,4.8,10.0,362.0,186.5,117.02
2016,1,22,16,15,789.0,59.0,4.25,9.0,312.0,125.27,70.87
2016,1,22,16,30,750.0,55.0,3.7,8.0,262.0,68.8,41.78
2016,1,22,16,45,689.5,49.0,3.2,7.5,210.5,45.22,35.72
2016,1,22,17,0,629.0,43.0,2.7,7.0,159.0,39.66,30.42
2016,1,22,17,15,522.5,34.5,2.5,6.0,110.5,31.66,22.71
2016,1,22,17,30,416.0,26.0,2.3,5.0,62.0,23.79,13.71
2016,1,22,17,45,208.0,13.0,2.1,4.5,31.0,10.23,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,224.5,14.5,1.25,0.5,37.0,231.69,0.0
2016,1,23,8,0,449.0,29.0,1.4,1.0,74.0,453.37,366.45
2016,1,23,8,15,546.0,37.0,1.35,1.5,123.0,563.67,470.9
2016,1,23,8,30,643.0,45.0,1.3,2.0,172.0,677.73,564.64
2016,1,23,8,45,700.5,50.0,1.3,3.0,223.5,754.57,623.45
2016,1,23,9,0,758.0,55.0,1.3,4.0,275.0,831.22,678.42
2016,1,23,9,15,794.0,59.0,1.3,4.5,324.0,885.01,714.96
2016,1,23,9,30,830.0,63.0,1.3,5.0,373.0,936.84,748.66
2016,1,23,9,45,855.0,65.5,1.3,5.5,418.0,973.19,770.36
2016,1,23,10,0,880.0,68.0,1.3,6.0,463.0,994.56,781.36
2016,1,23,10,15,897.0,70.0,1.3,6.5,502.0,1015.59,792.17
2016,1,23,10,30,914.0,72.0,1.3,7.0,541.0,1033.12,800.52
2016,1,23,10,45,926.0,74.0,1.35,8.0,573.5,1041.87,802.59
2016,1,23,11,0,938.0,76.0,1.4,9.0,606.0,1046.74,802.31
2016,1,23,11,15,946.0,77.0,1.4,9.5,631.0,1042.4,796.64
2016,1,23,11,30,954.0,78.0,1.4,10.0,656.0,1034.12,788.7
2016,1,23,11,45,956.5,80.0,1.45,10.5,672.0,1017.83,776.59
2016,1,23,12,0,959.0,82.0,1.5,11.0,688.0,997.77,762.19
2016,1,23,12,15,961.0,82.5,1.6,11.0,696.0,971.8,746.07
2016,1,23,12,30,963.0,83.0,1.7,11.0,704.0,942.3,727.47
2016,1,23,12,45,962.0,83.0,1.8,11.5,703.5,906.3,702.93
2016,1,23,13,0,961.0,83.0,1.9,12.0,703.0,867.25,676.09
2016,1,23,13,15,958.0,82.5,2.0,12.0,693.5,823.23,646.67
2016,1,23,13,30,955.0,82.0,2.1,12.0,684.0,776.68,614.99
2016,1,23,13,45,948.5,81.5,2.25,12.5,666.0,725.45,576.35
2016,1,23,14,0,942.0,81.0,2.4,13.0,648.0,672.42,534.9
2016,1,23,14,15,933.0,79.5,2.45,13.0,622.0,615.42,489.61
2016,1,23,14,30,924.0,78.0,2.5,13.0,596.0,557.4,442.04
2016,1,23,14,45,911.0,76.5,2.55,13.0,562.5,496.76,390.86
2016,1,23,15,0,898.0,75.0,2.6,13.0,529.0,436.05,337.94
2016,1,23,15,15,879.5,72.5,2.55,12.5,489.5,372.73,281.95
2016,1,23,15,30,861.0,70.0,2.5,12.0,450.0,309.18,224.71
2016,1,23,15,45,835.0,67.0,2.45,12.0,404.5,245.58,167.44
2016,1,23,16,0,809.0,64.0,2.4,12.0,359.0,184.63,114.89
2016,1,23,16,15,770.0,60.0,2.15,11.0,309.5,124.48,70.21
2016,1,23,16,30,731.0,56.0,1.9,10.0,260.0,69.1,41.93
2016,1,23,16,45,671.5,50.0,1.7,9.5,209.5,45.87,36.05
2016,1,23,17,0,612.0,44.0,1.5,9.0,159.0,40.38,30.87
2016,1,23,17,15,508.5,35.5,1.55,8.0,111.0,32.45,23.29
2016,1,23,17,30,405.0,27.0,1.6,7.0,63.0,22.63,12.97
2016,1,23,17,45,202.5,13.5,1.7,6.5,31.5,10.62,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,202.0,16.0,3.7,3.0,36.5,216.7,12.23
2016,1,24,8,0,404.0,32.0,4.0,4.0,73.0,431.86,352.35
2016,1,24,8,15,503.5,41.0,4.05,4.5,121.5,541.98,458.82
2016,1,24,8,30,603.0,50.0,4.1,5.0,170.0,657.35,557.84
2016,1,24,8,45,569.5,63.5,4.2,6.0,201.5,659.03,560.64
2016,1,24,9,0,536.0,77.0,4.3,7.0,233.0,656.51,558.2
2016,1,24,9,15,488.0,101.5,4.6,7.5,262.0,641.03,545.82
2016,1,24,9,30,440.0,126.0,4.9,8.0,291.0,630.29,536.46
2016,1,24,9,45,539.0,119.0,5.2,9.0,345.5,721.93,607.48
2016,1,24,10,0,638.0,112.0,5.5,10.0,400.0,826.62,686.23
2016,1,24,10,15,760.0,97.5,5.65,11.0,468.5,931.94,762.35
2016,1,24,10,30,882.0,83.0,5.8,12.0,537.0,1028.06,829.46
2016,1,24,10,45,895.5,84.5,5.95,13.0,569.5,1025.16,822.97
2016,1,24,11,0,909.0,86.0,6.1,14.0,602.0,1030.93,823.58
2016,1,24,11,15,917.5,87.0,6.1,14.5,626.5,1027.25,817.98
2016,1,24,11,30,926.0,88.0,6.1,15.0,651.0,1019.72,809.88
2016,1,24,11,45,926.5,91.0,6.2,15.5,667.0,1003.01,796.01
2016,1,24,12,0,927.0,94.0,6.3,16.0,683.0,982.66,779.7
2016,1,24,12,15,720.5,164.5,6.25,16.0,625.5,862.47,690.48
2016,1,24,12,30,514.0,235.0,6.2,16.0,568.0,718.16,578.02
2016,1,24,12,45,547.5,222.5,6.2,16.5,577.5,710.33,571.69
2016,1,24,13,0,581.0,210.0,6.2,17.0,587.0,698.43,561.62
2016,1,24,13,15,748.5,153.0,6.1,17.0,631.5,748.8,601.67
2016,1,24,13,30,916.0,96.0,6.0,17.0,676.0,763.91,614.18
2016,1,24,13,45,907.5,96.0,5.95,17.5,658.0,713.32,572.46
2016,1,24,14,0,899.0,96.0,5.9,18.0,640.0,665.81,532.6
2016,1,24,14,15,888.5,94.5,5.8,18.0,613.5,608.82,485.69
2016,1,24,14,30,878.0,93.0,5.7,18.0,587.0,551.06,437.1
2016,1,24,14,45,872.0,87.5,5.6,18.0,555.5,491.1,385.58
2016,1,24,15,0,866.0,82.0,5.5,18.0,524.0,430.53,332.2
2016,1,24,15,15,846.5,79.5,5.2,17.5,484.0,367.68,276.38
2016,1,24,15,30,827.0,77.0,4.9,17.0,444.0,306.19,220.95
2016,1,24,15,45,792.5,75.0,4.65,17.0,398.0,243.43,165.17
2016,1,24,16,0,758.0,73.0,4.4,17.0,352.0,184.36,115.13
2016,1,24,16,15,716.5,68.5,3.95,16.0,303.5,126.51,72.78
2016,1,24,16,30,675.0,64.0,3.5,15.0,255.0,69.71,42.51
2016,1,24,16,45,603.0,58.0,3.1,14.5,204.0,47.78,37.01
2016,1,24,17,0,531.0,52.0,2.7,14.0,153.0,42.89,32.45
2016,1,24,17,15,425.5,41.5,2.65,13.5,107.0,34.23,24.31
2016,1,24,17,30,320.0,31.0,2.6,13.0,61.0,25.64,15.26
2016,1,24,17,45,160.0,15.5,2.55,12.5,30.5,12.63,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,120.5,20.0,2.85,12.0,32.5,155.12,18.08
2016,1,25,8,0,241.0,40.0,3.1,13.0,65.0,306.98,243.97
2016,1,25,8,15,341.5,53.5,3.25,13.5,110.5,414.65,342.73
2016,1,25,8,30,442.0,67.0,3.4,14.0,156.0,530.2,439.47
2016,1,25,8,45,515.0,75.0,3.55,14.5,205.5,621.32,512.82
2016,1,25,9,0,588.0,83.0,3.7,15.0,255.0,712.94,583.32
2016,1,25,9,15,326.5,119.5,3.6,15.5,218.0,484.19,402.19
2016,1,25,9,30,65.0,156.0,3.5,16.0,181.0,232.68,190.97
2016,1,25,9,45,410.5,127.5,3.4,16.5,311.5,604.44,495.93
2016,1,25,10,0,756.0,99.0,3.3,17.0,442.0,929.69,731.53
2016,1,25,10,15,777.0,102.5,3.15,17.5,480.5,956.04,742.94
2016,1,25,10,30,798.0,106.0,3.0,18.0,519.0,971.17,748.9
2016,1,25,10,45,823.0,104.5,2.85,18.5,553.0,989.42,757.01
2016,1,25,11,0,848.0,103.0,2.7,19.0,587.0,1003.67,762.27
2016,1,25,11,15,858.5,104.5,2.5,19.0,612.5,1002.97,758.43
2016,1,25,11,30,869.0,106.0,2.3,19.0,638.0,998.41,752.21
2016,1,25,11,45,882.5,104.5,2.15,19.5,656.5,989.33,742.27
2016,1,25,12,0,896.0,103.0,2.0,20.0,675.0,976.23,729.89
2016,1,25,12,15,899.5,103.5,1.95,20.0,683.5,952.33,713.14
2016,1,25,12,30,903.0,104.0,1.9,20.0,692.0,914.55,687.35
2016,1,25,12,45,907.5,102.0,1.85,20.5,693.0,882.69,664.4
2016,1,25,13,0,912.0,100.0,1.8,21.0,694.0,847.6,639.31
2016,1,25,13,15,910.0,99.5,1.75,21.0,685.0,805.97,610.99
2016,1,25,13,30,908.0,99.0,1.7,21.0,676.0,761.84,580.48
2016,1,25,13,45,906.5,96.0,1.7,21.0,660.0,713.28,545.19
2016,1,25,14,0,905.0,93.0,1.7,21.0,644.0,662.62,507.47
2016,1,25,14,15,638.0,164.5,1.65,21.0,545.0,532.79,409.39
2016,1,25,14,30,371.0,236.0,1.6,21.0,446.0,402.06,310.16
2016,1,25,14,45,620.0,160.0,1.55,21.0,488.0,439.69,335.9
2016,1,25,15,0,869.0,84.0,1.5,21.0,530.0,433.97,324.17
2016,1,25,15,15,850.5,81.0,1.35,20.5,490.5,370.74,270.3
2016,1,25,15,30,832.0,78.0,1.2,20.0,451.0,308.74,216.75
2016,1,25,15,45,807.5,74.0,1.1,20.0,406.0,246.07,162.7
2016,1,25,16,0,783.0,70.0,1.0,20.0,361.0,185.92,112.89
2016,1,25,16,15,743.5,65.5,1.0,19.5,312.0,126.68,70.46
2016,1,25,16,30,704.0,61.0,1.0,19.0,263.0,72.32,43.45
2016,1,25,16,45,641.5,55.0,1.0,18.5,212.0,45.86,34.73
2016,1,25,17,0,579.0,49.0,1.0,18.0,161.0,40.87,30.19
2016,1,25,17,15,476.0,39.5,1.05,17.5,113.5,32.87,22.79
2016,1,25,17,30,373.0,30.0,1.1,17.0,66.0,24.96,14.68
2016,1,25,17,45,186.5,15.0,1.2,16.5,33.0,12.23,0.0
2016,1,25,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,26,7,45,67.0,19.0,4.55,6.0,26.0,95.27,17.1
2016,1,26,8,0,134.0,38.0,4.8,6.0,52.0,193.26,157.91
2016,1,26,8,15,178.5,58.0,5.05,6.0,87.5,260.67,223.45
2016,1,26,8,30,223.0,78.0,5.3,6.0,123.0,329.11,286.19
2016,1,26,8,45,264.5,92.5,5.55,6.5,160.5,386.93,337.73
2016,1,26,9,0,306.0,107.0,5.8,7.0,198.0,446.59,389.13
2016,1,26,9,15,219.5,134.5,5.85,7.0,205.5,401.77,348.06
2016,1,26,9,30,133.0,162.0,5.9,7.0,213.0,329.45,283.5
2016,1,26,9,45,177.0,180.0,6.0,7.5,256.0,391.99,336.43
2016,1,26,10,0,221.0,198.0,6.1,8.0,299.0,454.67,388.12
2016,1,26,10,15,347.0,192.0,6.1,8.5,366.0,592.93,502.43
2016,1,26,10,30,473.0,186.0,6.1,9.0,433.0,733.85,614.5
2016,1,26,10,45,278.0,223.0,6.2,9.5,370.5,549.99,460.59
2016,1,26,11,0,83.0,260.0,6.3,10.0,308.0,343.9,285.65
2016,1,26,11,15,247.5,255.5,6.35,10.0,406.0,542.28,451.67
2016,1,26,11,30,412.0,251.0,6.4,10.0,504.0,688.09,570.38
2016,1,26,11,45,226.5,261.5,6.45,10.5,401.5,486.54,403.77
2016,1,26,12,0,41.0,272.0,6.5,11.0,299.0,293.95,240.73
2016,1,26,12,15,20.5,206.5,6.6,11.0,220.0,188.0,153.07
2016,1,26,12,30,0.0,141.0,6.7,11.0,141.0,111.4,88.45
2016,1,26,12,45,0.0,83.5,6.8,11.0,83.5,64.35,48.93
2016,1,26,13,0,0.0,26.0,6.9,11.0,26.0,19.94,11.31
2016,1,26,13,15,0.0,28.5,6.95,10.5,28.5,21.86,12.99
2016,1,26,13,30,0.0,31.0,7.0,10.0,31.0,23.77,14.67
2016,1,26,13,45,0.0,77.0,7.1,10.0,77.0,59.27,44.95
2016,1,26,14,0,0.0,123.0,7.2,10.0,123.0,95.54,75.76
2016,1,26,14,15,0.0,68.5,6.85,10.0,68.5,52.66,39.41
2016,1,26,14,30,0.0,14.0,6.5,10.0,14.0,10.7,3.54
2016,1,26,14,45,0.0,76.0,6.2,10.0,76.0,58.42,44.53
2016,1,26,15,0,0.0,138.0,5.9,10.0,138.0,106.44,85.57
2016,1,26,15,15,0.0,77.5,5.45,9.5,77.5,59.54,45.77
2016,1,26,15,30,0.0,17.0,5.0,9.0,17.0,12.96,5.63
2016,1,26,15,45,0.0,15.5,4.6,9.0,15.5,11.8,4.66
2016,1,26,16,0,0.0,14.0,4.2,9.0,14.0,10.65,3.67
2016,1,26,16,15,0.0,12.0,3.95,8.5,12.0,9.12,2.36
2016,1,26,16,30,0.0,10.0,3.7,8.0,10.0,7.59,1.03
2016,1,26,16,45,0.0,8.0,3.5,7.5,8.0,6.07,0.0
2016,1,26,17,0,0.0,6.0,3.3,7.0,6.0,4.54,0.0
2016,1,26,17,15,0.0,4.0,3.35,6.5,4.0,3.02,0.0
2016,1,26,17,30,0.0,2.0,3.4,6.0,2.0,1.51,0.0
2016,1,26,17,45,0.0,1.0,3.45,6.0,1.0,0.75,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,27,7,45,121.5,18.0,3.6,2.5,31.0,152.02,42.52
2016,1,27,8,0,243.0,36.0,3.8,3.0,62.0,299.62,249.49
2016,1,27,8,15,298.0,52.5,3.8,3.5,101.5,374.2,322.73
2016,1,27,8,30,353.0,69.0,3.8,4.0,141.0,451.71,391.92
2016,1,27,8,45,401.0,80.0,3.85,5.0,183.0,516.72,446.8
2016,1,27,9,0,449.0,91.0,3.9,6.0,225.0,583.13,500.15
2016,1,27,9,15,458.0,107.0,4.0,6.5,263.5,618.96,527.83
2016,1,27,9,30,467.0,123.0,4.1,7.0,302.0,652.85,553.24
2016,1,27,9,45,411.5,151.0,4.25,8.0,322.5,634.86,534.97
2016,1,27,10,0,356.0,179.0,4.4,9.0,343.0,589.04,494.67
2016,1,27,10,15,634.0,128.0,4.3,9.0,448.5,842.66,692.8
2016,1,27,10,30,912.0,77.0,4.2,9.0,554.0,1039.48,833.3
2016,1,27,10,45,924.5,78.5,4.1,9.5,587.0,1048.2,833.74
2016,1,27,11,0,937.0,80.0,4.0,10.0,620.0,1053.06,833.33
2016,1,27,11,15,945.5,81.5,3.95,10.5,645.5,1049.94,827.86
2016,1,27,11,30,954.0,83.0,3.9,11.0,671.0,1042.82,819.89
2016,1,27,11,45,958.0,84.0,3.9,11.5,688.0,1026.76,806.26
2016,1,27,12,0,962.0,85.0,3.9,12.0,705.0,1006.87,790.23
2016,1,27,12,15,964.5,85.5,3.9,12.0,714.0,981.27,771.82
2016,1,27,12,30,967.0,86.0,3.9,12.0,723.0,952.07,750.97
2016,1,27,12,45,969.0,85.5,3.9,12.0,723.0,917.84,726.58
2016,1,27,13,0,971.0,85.0,3.9,12.0,723.0,880.3,699.79
2016,1,27,13,15,968.5,84.5,3.85,12.0,714.0,836.16,667.84
2016,1,27,13,30,966.0,84.0,3.8,12.0,705.0,789.38,633.82
2016,1,27,13,45,963.0,82.0,3.8,12.5,688.0,738.29,593.29
2016,1,27,14,0,960.0,80.0,3.8,13.0,671.0,685.07,549.94
2016,1,27,14,15,952.0,79.0,3.75,13.0,645.5,628.05,503.42
2016,1,27,14,30,944.0,78.0,3.7,13.0,620.0,569.82,454.65
2016,1,27,14,45,931.5,76.5,3.65,13.0,586.5,508.08,401.71
2016,1,27,15,0,919.0,75.0,3.6,13.0,553.0,446.16,347.09
2016,1,27,15,15,902.0,72.5,3.4,12.5,513.0,381.88,289.66
2016,1,27,15,30,885.0,70.0,3.2,12.0,473.0,318.48,231.97
2016,1,27,15,45,863.5,66.5,3.0,12.0,427.5,252.2,171.93
2016,1,27,16,0,842.0,63.0,2.8,12.0,382.0,189.51,117.48
2016,1,27,16,15,806.5,59.0,2.4,11.0,332.0,127.38,71.12
2016,1,27,16,30,771.0,55.0,2.0,10.0,282.0,69.57,41.69
2016,1,27,16,45,718.5,49.5,1.6,9.0,229.5,45.94,36.24
2016,1,27,17,0,666.0,44.0,1.2,8.0,177.0,40.8,31.5
2016,1,27,17,15,570.5,36.0,1.2,7.0,127.0,33.23,24.29
2016,1,27,17,30,475.0,28.0,1.2,6.0,77.0,25.75,16.56
2016,1,27,17,45,237.5,14.0,1.25,5.5,38.5,12.5,0.0
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,240.0,14.5,3.35,4.0,40.5,241.34,85.93
2016,1,28,8,0,480.0,29.0,3.7,5.0,81.0,479.53,393.22
2016,1,28,8,15,572.0,36.5,3.55,5.5,131.5,585.46,491.9
2016,1,28,8,30,664.0,44.0,3.4,6.0,182.0,695.19,583.64
2016,1,28,8,45,720.0,48.5,3.25,7.0,234.0,770.49,641.87
2016,1,28,9,0,776.0,53.0,3.1,8.0,286.0,845.7,696.1
2016,1,28,9,15,810.5,56.5,3.1,9.0,336.0,897.95,731.2
2016,1,28,9,30,845.0,60.0,3.1,10.0,386.0,936.85,755.09
2016,1,28,9,45,870.5,62.0,3.15,11.5,431.5,973.1,775.23
2016,1,28,10,0,896.0,64.0,3.2,13.0,477.0,1006.55,792.72
2016,1,28,10,15,912.5,66.0,3.3,13.5,517.0,1027.64,804.61
2016,1,28,10,30,929.0,68.0,3.4,14.0,557.0,1045.14,814.09
2016,1,28,10,45,941.5,69.0,3.5,15.0,590.0,1053.45,815.77
2016,1,28,11,0,954.0,70.0,3.6,16.0,623.0,1057.83,814.97
2016,1,28,11,15,962.0,71.0,3.6,16.5,648.5,1053.68,809.27
2016,1,28,11,30,970.0,72.0,3.6,17.0,674.0,1045.51,801.12
2016,1,28,11,45,973.0,73.5,3.65,17.5,690.5,1029.08,787.97
2016,1,28,12,0,976.0,75.0,3.7,18.0,707.0,1008.78,772.42
2016,1,28,12,15,978.5,75.5,3.7,18.0,716.0,983.04,754.4
2016,1,28,12,30,981.0,76.0,3.7,18.0,725.0,953.64,733.97
2016,1,28,12,45,981.0,76.0,3.7,18.5,724.5,918.01,707.9
2016,1,28,13,0,981.0,76.0,3.7,19.0,724.0,879.15,679.65
2016,1,28,13,15,979.0,75.5,3.7,19.0,715.5,835.15,648.98
2016,1,28,13,30,977.0,75.0,3.7,19.0,707.0,788.42,616.18
2016,1,28,13,45,973.0,74.0,3.7,19.0,690.0,737.31,578.11
2016,1,28,14,0,969.0,73.0,3.7,19.0,673.0,684.09,536.78
2016,1,28,14,15,961.5,72.0,3.6,19.0,647.5,626.99,491.1
2016,1,28,14,30,954.0,71.0,3.5,19.0,622.0,568.61,443.19
2016,1,28,14,45,938.5,71.0,3.45,19.0,588.0,506.46,391.13
2016,1,28,15,0,923.0,71.0,3.4,19.0,554.0,444.38,337.64
2016,1,28,15,15,906.5,69.0,2.95,18.5,514.5,380.5,281.51
2016,1,28,15,30,890.0,67.0,2.5,18.0,475.0,317.44,225.19
2016,1,28,15,45,867.0,64.0,2.1,18.0,429.5,253.15,168.14
2016,1,28,16,0,844.0,61.0,1.7,18.0,384.0,188.09,113.18
2016,1,28,16,15,809.5,57.5,1.6,17.0,334.0,126.32,68.37
2016,1,28,16,30,775.0,54.0,1.5,16.0,284.0,68.72,39.98
2016,1,28,16,45,721.5,48.5,1.4,15.0,232.0,45.16,34.67
2016,1,28,17,0,668.0,43.0,1.3,14.0,180.0,39.97,30.0
2016,1,28,17,15,574.0,36.0,1.3,13.5,129.5,33.24,23.66
2016,1,28,17,30,480.0,29.0,1.3,13.0,79.0,26.66,16.92
2016,1,28,17,45,240.0,14.5,1.3,13.0,39.5,12.95,0.0
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,249.0,15.0,2.9,8.5,42.5,249.82,102.06
2016,1,29,8,0,498.0,30.0,3.3,10.0,85.0,495.18,398.81
2016,1,29,8,15,588.5,37.0,3.4,10.5,136.0,600.26,494.54
2016,1,29,8,30,679.0,44.0,3.5,11.0,187.0,708.63,584.02
2016,1,29,8,45,731.0,49.0,3.6,12.0,239.0,781.34,640.2
2016,1,29,9,0,783.0,54.0,3.7,13.0,291.0,853.78,692.89
2016,1,29,9,15,817.5,58.0,3.7,13.5,341.5,906.98,729.6
2016,1,29,9,30,852.0,62.0,3.7,14.0,392.0,958.15,763.45
2016,1,29,9,45,874.5,64.5,3.7,15.0,437.5,980.91,774.57
2016,1,29,10,0,897.0,67.0,3.7,16.0,483.0,1012.05,791.45
2016,1,29,10,15,913.0,69.0,4.05,17.0,523.0,1032.62,803.07
2016,1,29,10,30,929.0,71.0,4.4,18.0,563.0,1049.58,812.17
2016,1,29,10,45,940.5,72.5,4.75,19.0,596.0,1057.5,816.14
2016,1,29,11,0,952.0,74.0,5.1,20.0,629.0,1061.49,817.35
2016,1,29,11,15,959.0,75.5,5.15,20.0,654.0,1056.94,813.31
2016,1,29,11,30,966.0,77.0,5.2,20.0,679.0,1048.36,806.72
2016,1,29,11,45,967.5,79.0,5.3,20.5,695.5,1031.06,793.11
2016,1,29,12,0,969.0,81.0,5.4,21.0,712.0,1009.94,777.03
2016,1,29,12,15,971.0,81.5,5.45,21.0,720.5,983.8,758.72
2016,1,29,12,30,973.0,82.0,5.5,21.0,729.0,954.05,737.95
2016,1,29,12,45,972.0,82.0,5.55,21.0,728.0,917.71,712.5
2016,1,29,13,0,971.0,82.0,5.6,21.0,727.0,878.24,684.74
2016,1,29,13,15,968.0,81.5,5.6,21.0,718.0,833.73,652.95
2016,1,29,13,30,965.0,81.0,5.6,21.0,709.0,786.62,619.09
2016,1,29,13,45,959.5,80.5,5.65,21.0,691.5,735.41,580.13
2016,1,29,14,0,954.0,80.0,5.7,21.0,674.0,682.25,538.23
2016,1,29,14,15,945.5,79.0,5.6,20.5,648.0,625.16,492.79
2016,1,29,14,30,937.0,78.0,5.5,20.0,622.0,566.92,445.12
2016,1,29,14,45,926.0,76.0,5.45,20.0,589.0,505.69,392.99
2016,1,29,15,0,915.0,74.0,5.4,20.0,556.0,444.12,339.19
2016,1,29,15,15,898.0,71.5,5.15,19.5,516.0,379.97,282.55
2016,1,29,15,30,881.0,69.0,4.9,19.0,476.0,316.72,225.81
2016,1,29,15,45,857.5,66.0,4.65,19.0,430.5,250.44,166.85
2016,1,29,16,0,834.0,63.0,4.4,19.0,385.0,188.09,113.83
2016,1,29,16,15,799.0,59.5,4.05,18.0,335.0,126.78,69.14
2016,1,29,16,30,764.0,56.0,3.7,17.0,285.0,69.72,41.0
2016,1,29,16,45,710.0,50.5,3.4,16.0,233.0,46.67,35.85
2016,1,29,17,0,656.0,45.0,3.1,15.0,181.0,41.56,31.26
2016,1,29,17,15,563.0,37.5,3.0,14.0,131.0,34.47,24.69
2016,1,29,17,30,470.0,30.0,2.9,13.0,81.0,27.5,17.74
2016,1,29,17,45,235.0,15.0,2.85,12.5,40.5,12.27,0.0
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,205.5,18.0,4.0,7.5,41.0,226.7,105.46
2016,1,30,8,0,411.0,36.0,4.2,8.0,82.0,440.55,361.46
2016,1,30,8,15,508.5,45.0,4.15,8.5,132.5,550.17,461.16
2016,1,30,8,30,606.0,54.0,4.1,9.0,183.0,664.46,556.53
2016,1,30,8,45,673.0,59.0,4.1,10.0,236.0,748.51,622.22
2016,1,30,9,0,740.0,64.0,4.1,11.0,289.0,825.71,679.1
2016,1,30,9,15,777.0,68.0,4.15,12.0,339.5,880.98,717.06
2016,1,30,9,30,814.0,72.0,4.2,13.0,390.0,934.19,752.0
2016,1,30,9,45,842.5,74.5,4.3,14.0,436.5,974.48,776.87
2016,1,30,10,0,871.0,77.0,4.4,15.0,483.0,1011.76,799.16
2016,1,30,10,15,889.0,79.5,4.5,15.5,523.5,1035.02,812.79
2016,1,30,10,30,907.0,82.0,4.6,16.0,564.0,1042.04,815.08
2016,1,30,10,45,920.0,83.5,4.7,17.0,597.5,1051.33,817.64
2016,1,30,11,0,933.0,85.0,4.8,18.0,631.0,1056.74,817.59
2016,1,30,11,15,941.0,86.0,4.85,18.5,656.5,1052.54,812.21
2016,1,30,11,30,949.0,87.0,4.9,19.0,682.0,1044.38,804.36
2016,1,30,11,45,956.5,87.0,5.0,19.5,699.5,1030.57,793.25
2016,1,30,12,0,964.0,87.0,5.1,20.0,717.0,1012.8,779.59
2016,1,30,12,15,966.0,87.0,5.1,20.0,725.5,986.09,760.56
2016,1,30,12,30,968.0,87.0,5.1,20.0,734.0,955.8,739.16
2016,1,30,12,45,966.5,87.5,5.15,20.5,733.5,919.64,712.57
2016,1,30,13,0,965.0,88.0,5.2,21.0,733.0,880.36,683.8
2016,1,30,13,15,962.0,87.5,5.2,21.0,723.5,835.95,652.32
2016,1,30,13,30,959.0,87.0,5.2,21.0,714.0,788.94,618.78
2016,1,30,13,45,952.0,86.5,5.2,21.5,696.0,736.84,577.92
2016,1,30,14,0,945.0,86.0,5.2,22.0,678.0,682.94,534.65
2016,1,30,14,15,936.0,84.5,5.1,21.5,652.0,625.37,489.36
2016,1,30,14,30,927.0,83.0,5.0,21.0,626.0,566.74,441.9
2016,1,30,14,45,915.0,81.0,4.9,21.0,592.5,505.45,390.17
2016,1,30,15,0,903.0,79.0,4.8,21.0,559.0,443.95,336.9
2016,1,30,15,15,885.0,77.0,4.55,20.5,518.5,380.42,281.32
2016,1,30,15,30,867.0,75.0,4.3,20.0,478.0,316.43,224.59
2016,1,30,15,45,840.0,72.0,4.05,20.0,432.0,251.64,167.52
2016,1,30,16,0,813.0,69.0,3.8,20.0,386.0,189.62,115.39
2016,1,30,16,15,776.0,65.0,3.6,19.0,336.0,128.85,71.47
2016,1,30,16,30,739.0,61.0,3.4,18.0,286.0,72.62,43.82
2016,1,30,16,45,681.5,55.5,3.2,17.0,233.5,50.47,39.05
2016,1,30,17,0,624.0,50.0,3.0,16.0,181.0,41.96,31.5
2016,1,30,17,15,528.5,41.5,3.1,15.5,131.0,34.72,24.78
2016,1,30,17,30,433.0,33.0,3.2,15.0,81.0,27.58,17.75
2016,1,30,17,45,216.5,16.5,3.3,14.5,40.5,13.45,0.49
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,7,45,188.0,18.5,3.7,11.5,40.0,214.39,108.27
2016,1,31,8,0,376.0,37.0,3.9,12.0,80.0,412.14,334.42
2016,1,31,8,15,472.5,46.5,3.8,12.5,129.0,520.5,430.71
2016,1,31,8,30,569.0,56.0,3.7,13.0,178.0,633.56,523.57
2016,1,31,8,45,642.5,59.5,3.65,14.0,231.0,720.76,590.58
2016,1,31,9,0,716.0,63.0,3.6,15.0,284.0,801.7,649.11
2016,1,31,9,15,753.5,67.5,3.45,15.5,333.0,857.56,687.01
2016,1,31,9,30,791.0,72.0,3.3,16.0,382.0,911.55,721.94
2016,1,31,9,45,824.0,73.0,3.2,17.0,429.0,954.13,746.42
2016,1,31,10,0,857.0,74.0,3.1,18.0,476.0,993.83,768.1
2016,1,31,10,15,874.5,76.0,3.05,18.5,515.5,1003.54,770.61
2016,1,31,10,30,892.0,78.0,3.0,19.0,555.0,1021.92,779.34
2016,1,31,10,45,907.5,78.5,2.95,20.0,589.0,1032.66,781.33
2016,1,31,11,0,923.0,79.0,2.9,21.0,623.0,1039.58,780.95
2016,1,31,11,15,931.5,80.5,2.95,21.5,648.5,1036.79,776.75
2016,1,31,11,30,940.0,82.0,3.0,22.0,674.0,1030.03,770.21
2016,1,31,11,45,940.0,85.0,3.05,22.5,690.0,1012.88,756.99
2016,1,31,12,0,940.0,88.0,3.1,23.0,706.0,991.99,741.55
2016,1,31,12,15,942.5,88.5,3.05,23.5,714.5,966.94,722.7
2016,1,31,12,30,945.0,89.0,3.0,24.0,723.0,938.33,701.68
2016,1,31,12,45,945.5,88.5,3.0,24.5,723.5,903.5,676.98
2016,1,31,13,0,946.0,88.0,3.0,25.0,724.0,865.52,650.23
2016,1,31,13,15,943.5,87.5,2.9,25.0,715.0,822.24,620.44
2016,1,31,13,30,941.0,87.0,2.8,25.0,706.0,776.37,588.78
2016,1,31,13,45,936.5,86.0,2.75,25.0,688.5,726.25,552.12
2016,1,31,14,0,932.0,85.0,2.7,25.0,671.0,674.15,512.92
2016,1,31,14,15,923.5,83.5,2.5,25.0,645.5,617.52,468.8
2016,1,31,14,30,915.0,82.0,2.3,25.0,620.0,559.79,422.79
2016,1,31,14,45,904.0,80.0,2.15,25.0,587.5,499.59,373.9
2016,1,31,15,0,893.0,78.0,2.0,25.0,555.0,439.09,323.42
2016,1,31,15,15,875.5,75.5,1.8,24.5,515.5,375.85,270.17
2016,1,31,15,30,858.0,73.0,1.6,24.0,476.0,312.02,215.53
2016,1,31,15,45,833.5,70.0,1.4,24.0,430.5,248.31,161.01
2016,1,31,16,0,809.0,67.0,1.2,24.0,385.0,187.07,110.87
2016,1,31,16,15,772.5,63.0,1.15,23.0,335.5,126.57,68.33
2016,1,31,16,30,736.0,59.0,1.1,22.0,286.0,70.54,41.54
2016,1,31,16,45,680.0,54.0,1.05,21.5,234.0,49.2,37.24
2016,1,31,17,0,624.0,49.0,1.0,21.0,182.0,44.64,33.19
2016,1,31,17,15,530.0,41.0,1.05,20.0,132.5,34.31,23.99
2016,1,31,17,30,436.0,33.0,1.1,19.0,83.0,27.57,17.53
2016,1,31,17,45,218.0,16.5,1.15,18.5,41.5,13.43,1.44
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
