Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,1,7,45,194.5,19.0,1.45,12.0,41.5,221.29,120.85
2016,2,1,8,0,389.0,38.0,1.6,13.0,83.0,423.78,339.37
2016,2,1,8,15,485.0,47.0,1.75,13.5,132.5,531.83,432.41
2016,2,1,8,30,581.0,56.0,1.9,14.0,182.0,644.25,522.5
2016,2,1,8,45,643.5,61.5,2.1,14.5,234.0,724.37,584.24
2016,2,1,9,0,706.0,67.0,2.3,15.0,286.0,805.09,643.67
2016,2,1,9,15,353.0,85.0,2.6,15.5,194.5,484.8,400.13
2016,2,1,9,30,0.0,103.0,2.9,16.0,103.0,84.67,65.65
2016,2,1,9,45,0.0,115.5,3.25,17.0,115.5,95.23,74.4
2016,2,1,10,0,0.0,128.0,3.6,18.0,128.0,105.79,82.62
2016,2,1,10,15,26.5,180.0,3.9,18.5,194.0,203.29,162.97
2016,2,1,10,30,53.0,232.0,4.2,19.0,260.0,288.81,231.42
2016,2,1,10,45,54.0,245.0,4.5,19.5,275.5,299.6,238.96
2016,2,1,11,0,55.0,258.0,4.8,20.0,291.0,310.25,246.55
2016,2,1,11,15,171.5,275.0,5.05,20.0,383.0,463.82,369.73
2016,2,1,11,30,288.0,292.0,5.3,20.0,475.0,612.7,485.1
2016,2,1,11,45,601.5,195.5,5.55,20.5,589.5,828.43,651.58
2016,2,1,12,0,915.0,99.0,5.8,21.0,704.0,981.48,760.37
2016,2,1,12,15,917.0,99.5,5.95,21.0,712.5,956.4,742.16
2016,2,1,12,30,919.0,100.0,6.1,21.0,721.0,927.88,722.46
2016,2,1,12,45,917.0,100.5,6.35,21.5,720.5,892.65,696.95
2016,2,1,13,0,915.0,101.0,6.6,22.0,720.0,854.5,669.18
2016,2,1,13,15,911.5,101.0,6.75,22.0,710.5,811.93,638.88
2016,2,1,13,30,908.0,101.0,6.9,22.0,701.0,766.92,606.24
2016,2,1,13,45,899.5,100.5,7.05,22.0,683.0,715.82,566.59
2016,2,1,14,0,891.0,100.0,7.2,22.0,665.0,667.89,528.3
2016,2,1,14,15,881.5,98.5,7.2,22.0,639.5,611.4,482.34
2016,2,1,14,30,872.0,97.0,7.2,22.0,614.0,554.02,434.57
2016,2,1,14,45,854.5,96.0,7.2,22.0,580.0,492.78,382.62
2016,2,1,15,0,837.0,95.0,7.2,22.0,546.0,432.05,329.86
2016,2,1,15,15,817.5,92.5,6.9,22.0,506.5,370.14,275.0
2016,2,1,15,30,798.0,90.0,6.6,22.0,467.0,309.61,220.82
2016,2,1,15,45,765.5,87.5,6.3,22.0,421.0,247.84,166.76
2016,2,1,16,0,733.0,85.0,6.0,22.0,375.0,186.0,115.34
2016,2,1,16,15,693.0,79.5,5.45,21.5,326.0,127.88,73.38
2016,2,1,16,30,653.0,74.0,4.9,21.0,277.0,74.76,46.78
2016,2,1,16,45,586.5,68.0,4.4,20.5,226.0,54.97,42.41
2016,2,1,17,0,520.0,62.0,3.9,20.0,175.0,50.37,38.3
2016,2,1,17,15,425.0,51.0,3.75,19.5,127.0,41.61,30.33
2016,2,1,17,30,330.0,40.0,3.6,19.0,79.0,32.85,22.01
2016,2,1,17,45,165.0,20.0,3.45,18.5,39.5,16.16,3.87
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,17.0,3.15,9.0,46.0,255.93,152.43
2016,2,2,8,0,483.0,34.0,3.5,10.0,92.0,498.09,405.86
2016,2,2,8,15,577.5,41.5,3.75,10.5,144.5,595.13,493.09
2016,2,2,8,30,672.0,49.0,4.0,11.0,197.0,708.08,586.37
2016,2,2,8,45,727.5,54.0,4.3,12.0,250.5,784.52,646.3
2016,2,2,9,0,783.0,59.0,4.6,13.0,304.0,860.66,703.36
2016,2,2,9,15,818.0,63.0,4.95,13.5,355.5,914.71,743.49
2016,2,2,9,30,853.0,67.0,5.3,14.0,407.0,966.66,781.08
2016,2,2,9,45,876.5,70.0,5.7,15.0,454.0,1003.17,805.4
2016,2,2,10,0,900.0,73.0,6.1,16.0,501.0,1024.33,818.15
2016,2,2,10,15,917.0,75.0,6.05,16.0,542.0,1045.99,831.36
2016,2,2,10,30,934.0,77.0,6.0,16.0,583.0,1064.02,841.94
2016,2,2,10,45,945.0,79.0,5.95,16.5,617.0,1072.07,843.83
2016,2,2,11,0,956.0,81.0,5.9,17.0,651.0,1076.12,843.09
2016,2,2,11,15,964.5,82.5,5.85,17.0,677.0,1072.94,839.09
2016,2,2,11,30,973.0,84.0,5.8,17.0,703.0,1065.64,832.43
2016,2,2,11,45,975.5,86.0,5.8,17.5,720.5,1049.0,818.17
2016,2,2,12,0,978.0,88.0,5.8,18.0,738.0,1028.44,801.42
2016,2,2,12,15,980.5,88.5,5.7,18.0,747.0,1002.33,781.8
2016,2,2,12,30,983.0,89.0,5.6,18.0,756.0,972.52,759.73
2016,2,2,12,45,982.5,89.0,5.55,18.5,756.0,936.04,731.89
2016,2,2,13,0,982.0,89.0,5.5,19.0,756.0,896.31,701.87
2016,2,2,13,15,979.0,88.5,5.4,19.0,746.5,851.09,668.97
2016,2,2,13,30,976.0,88.0,5.3,19.0,737.0,803.19,634.04
2016,2,2,13,45,970.5,87.0,5.25,19.0,719.5,750.65,593.59
2016,2,2,14,0,965.0,86.0,5.2,19.0,702.0,696.12,550.38
2016,2,2,14,15,956.5,85.0,5.05,19.0,675.5,638.12,503.14
2016,2,2,14,30,948.0,84.0,4.9,19.0,649.0,578.92,453.83
2016,2,2,14,45,935.5,82.0,4.8,19.0,615.0,516.02,400.53
2016,2,2,15,0,923.0,80.0,4.7,19.0,581.0,452.92,345.66
2016,2,2,15,15,906.0,78.0,4.35,18.5,540.0,388.34,288.66
2016,2,2,15,30,889.0,76.0,4.0,18.0,499.0,323.04,230.38
2016,2,2,15,45,864.0,73.0,3.7,18.0,452.0,257.11,171.92
2016,2,2,16,0,839.0,70.0,3.4,18.0,405.0,193.7,118.29
2016,2,2,16,15,803.0,66.0,2.95,16.5,354.0,131.19,73.15
2016,2,2,16,30,767.0,62.0,2.5,15.0,303.0,73.11,45.01
2016,2,2,16,45,711.0,56.5,2.1,14.0,249.5,51.59,40.57
2016,2,2,17,0,655.0,51.0,1.7,13.0,196.0,46.59,36.12
2016,2,2,17,15,559.5,43.5,1.7,12.5,144.0,36.49,26.8
2016,2,2,17,30,464.0,36.0,1.7,12.0,92.0,30.14,20.51
2016,2,2,17,45,232.0,18.0,1.75,11.5,46.0,14.67,3.99
2016,2,2,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,7,45,242.0,17.5,4.85,3.5,47.0,258.2,166.76
2016,2,3,8,0,484.0,35.0,5.2,4.0,94.0,499.9,420.6
2016,2,3,8,15,575.0,43.0,5.35,4.5,146.5,604.58,517.09
2016,2,3,8,30,666.0,51.0,5.5,5.0,199.0,704.87,603.69
2016,2,3,8,45,727.5,55.0,5.65,5.5,253.5,785.78,670.38
2016,2,3,9,0,789.0,59.0,5.8,6.0,308.0,866.42,733.75
2016,2,3,9,15,823.5,63.0,5.7,6.5,359.5,920.15,772.33
2016,2,3,9,30,858.0,67.0,5.6,7.0,411.0,971.75,807.81
2016,2,3,9,45,606.0,128.5,5.55,7.5,385.5,810.8,679.67
2016,2,3,10,0,354.0,190.0,5.5,8.0,360.0,599.34,506.37
2016,2,3,10,15,650.0,132.0,5.45,8.5,474.5,864.95,716.91
2016,2,3,10,30,946.0,74.0,5.4,9.0,589.0,1072.61,867.28
2016,2,3,10,45,959.5,75.0,5.4,9.5,623.5,1081.99,869.22
2016,2,3,11,0,973.0,76.0,5.4,10.0,658.0,1087.32,869.77
2016,2,3,11,15,980.5,77.0,5.35,10.0,684.0,1082.47,864.4
2016,2,3,11,30,988.0,78.0,5.3,10.0,710.0,1073.49,856.36
2016,2,3,11,45,990.5,79.5,5.3,10.5,727.5,1056.13,841.37
2016,2,3,12,0,993.0,81.0,5.3,11.0,745.0,1034.8,823.81
2016,2,3,12,15,994.5,81.5,5.2,11.0,753.5,1007.53,802.91
2016,2,3,12,30,996.0,82.0,5.1,11.0,762.0,976.54,779.51
2016,2,3,12,45,994.0,83.0,5.1,11.5,761.5,939.57,751.17
2016,2,3,13,0,992.0,84.0,5.1,12.0,761.0,899.37,720.56
2016,2,3,13,15,989.5,83.5,5.05,12.0,752.0,854.18,687.26
2016,2,3,13,30,987.0,83.0,5.0,12.0,743.0,806.24,651.79
2016,2,3,13,45,980.0,83.0,4.95,12.5,725.0,753.23,609.08
2016,2,3,14,0,973.0,83.0,4.9,13.0,707.0,698.3,563.53
2016,2,3,14,15,965.0,81.5,4.85,13.0,681.0,639.7,515.22
2016,2,3,14,30,957.0,80.0,4.8,13.0,655.0,579.84,464.63
2016,2,3,14,45,943.5,79.0,4.8,13.0,620.5,516.91,410.3
2016,2,3,15,0,930.0,78.0,4.8,13.0,586.0,453.85,354.31
2016,2,3,15,15,913.5,76.0,4.7,12.5,545.5,389.0,296.0
2016,2,3,15,30,897.0,74.0,4.6,12.0,505.0,324.95,237.35
2016,2,3,15,45,874.0,71.0,4.5,12.0,458.0,257.25,175.86
2016,2,3,16,0,851.0,68.0,4.4,12.0,411.0,193.51,120.52
2016,2,3,16,15,817.0,64.0,3.95,11.0,360.0,130.42,73.67
2016,2,3,16,30,783.0,60.0,3.5,10.0,309.0,71.49,44.61
2016,2,3,16,45,731.0,55.0,3.05,9.5,255.5,50.58,40.42
2016,2,3,17,0,679.0,50.0,2.6,9.0,202.0,45.96,36.16
2016,2,3,17,15,591.5,42.0,2.45,8.0,149.5,38.53,29.19
2016,2,3,17,30,504.0,34.0,2.3,7.0,97.0,31.18,21.96
2016,2,3,17,45,332.0,22.5,2.2,6.5,55.5,18.71,7.64
2016,2,3,18,0,160.0,11.0,2.1,6.0,14.0,8.65,0.0
2016,2,3,18,15,80.0,5.5,2.15,5.5,7.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,102.0,5.5,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,204.0,11.0,1.1,1.0,14.0,162.58,0.0
2016,2,4,7,45,374.0,22.0,1.2,2.0,57.0,361.32,241.56
2016,2,4,8,0,544.0,33.0,1.3,3.0,100.0,536.08,440.46
2016,2,4,8,15,629.5,40.0,1.3,4.0,154.0,638.88,528.2
2016,2,4,8,30,715.0,47.0,1.3,5.0,208.0,744.49,610.67
2016,2,4,8,45,765.0,52.0,1.35,6.0,262.0,816.78,663.58
2016,2,4,9,0,815.0,57.0,1.4,7.0,316.0,888.57,713.06
2016,2,4,9,15,847.5,60.5,1.45,7.5,368.0,940.18,747.1
2016,2,4,9,30,880.0,64.0,1.5,8.0,420.0,978.09,770.58
2016,2,4,9,45,902.0,67.0,1.6,8.5,467.5,1013.08,792.38
2016,2,4,10,0,924.0,70.0,1.7,9.0,515.0,1044.96,811.73
2016,2,4,10,15,940.0,72.0,1.8,9.5,556.0,1065.9,823.54
2016,2,4,10,30,956.0,74.0,1.9,10.0,597.0,1083.1,832.98
2016,2,4,10,45,967.0,75.5,2.0,10.5,631.5,1090.58,836.04
2016,2,4,11,0,978.0,77.0,2.1,11.0,666.0,1093.98,836.63
2016,2,4,11,15,985.5,78.0,2.1,11.0,692.5,1089.06,831.98
2016,2,4,11,30,993.0,79.0,2.1,11.0,719.0,1079.99,824.86
2016,2,4,11,45,988.0,84.5,2.15,11.5,735.0,1060.01,809.91
2016,2,4,12,0,983.0,90.0,2.2,12.0,751.0,1036.13,792.61
2016,2,4,12,15,985.5,90.5,2.15,12.0,760.0,1009.82,773.99
2016,2,4,12,30,988.0,91.0,2.1,12.0,769.0,979.76,752.97
2016,2,4,12,45,990.0,90.0,2.1,12.5,769.5,944.05,727.41
2016,2,4,13,0,992.0,89.0,2.1,13.0,770.0,904.92,699.56
2016,2,4,13,15,989.5,88.5,2.0,13.0,761.0,859.59,667.61
2016,2,4,13,30,987.0,88.0,1.9,13.0,752.0,811.5,633.64
2016,2,4,13,45,984.0,86.0,1.85,13.0,734.5,759.04,594.71
2016,2,4,14,0,981.0,84.0,1.8,13.0,717.0,704.34,552.74
2016,2,4,14,15,972.5,83.0,1.75,13.0,690.5,645.43,506.45
2016,2,4,14,30,964.0,82.0,1.7,13.0,664.0,585.28,457.82
2016,2,4,14,45,945.0,83.0,1.65,13.0,628.5,521.13,404.62
2016,2,4,15,0,926.0,84.0,1.6,13.0,593.0,457.34,350.11
2016,2,4,15,15,908.5,81.5,1.45,12.5,551.5,391.76,292.97
2016,2,4,15,30,891.0,79.0,1.3,12.0,510.0,325.54,234.24
2016,2,4,15,45,867.0,76.0,1.2,12.0,463.0,259.52,175.69
2016,2,4,16,0,843.0,73.0,1.1,12.0,416.0,195.89,121.67
2016,2,4,16,15,808.0,69.0,1.0,11.0,364.5,133.06,75.94
2016,2,4,16,30,773.0,65.0,0.9,10.0,313.0,74.56,47.69
2016,2,4,16,45,719.5,59.0,0.85,9.5,259.0,53.71,43.27
2016,2,4,17,0,666.0,53.0,0.8,9.0,205.0,48.36,38.38
2016,2,4,17,15,577.5,45.0,0.9,8.0,152.0,37.78,28.59
2016,2,4,17,30,489.0,37.0,1.0,7.0,99.0,31.05,21.96
2016,2,4,17,45,320.5,24.5,1.15,6.5,57.0,20.33,9.48
2016,2,4,18,0,152.0,12.0,1.3,6.0,15.0,9.44,0.0
2016,2,4,18,15,76.0,6.0,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,72.5,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,145.0,11.0,1.9,2.0,14.0,118.0,0.0
2016,2,5,7,45,311.5,24.0,2.25,3.0,56.0,325.98,227.74
2016,2,5,8,0,478.0,37.0,2.6,4.0,98.0,496.79,414.28
2016,2,5,8,15,565.5,45.5,2.6,4.5,150.0,599.28,504.74
2016,2,5,8,30,653.0,54.0,2.6,5.0,202.0,705.88,592.06
2016,2,5,8,45,702.0,60.0,2.65,6.0,255.0,768.05,639.43
2016,2,5,9,0,751.0,66.0,2.7,7.0,308.0,839.06,690.76
2016,2,5,9,15,785.5,70.5,3.15,8.0,358.5,893.01,729.95
2016,2,5,9,30,820.0,75.0,3.6,9.0,409.0,944.83,766.37
2016,2,5,9,45,840.0,79.5,4.05,10.0,455.0,979.55,789.38
2016,2,5,10,0,860.0,84.0,4.5,11.0,501.0,1011.05,810.83
2016,2,5,10,15,877.0,86.5,4.45,11.5,541.5,1033.48,822.6
2016,2,5,10,30,894.0,89.0,4.4,12.0,582.0,1052.19,831.71
2016,2,5,10,45,904.0,92.0,4.4,12.5,615.0,1060.5,834.07
2016,2,5,11,0,914.0,95.0,4.4,13.0,648.0,1051.83,824.78
2016,2,5,11,15,922.0,96.5,4.35,13.0,674.0,1048.35,820.56
2016,2,5,11,30,930.0,98.0,4.3,13.0,700.0,1040.91,813.73
2016,2,5,11,45,933.0,100.0,4.25,13.5,717.5,1025.22,799.84
2016,2,5,12,0,936.0,102.0,4.2,14.0,735.0,1005.73,783.9
2016,2,5,12,15,938.5,102.5,4.15,14.0,743.5,980.41,765.46
2016,2,5,12,30,941.0,103.0,4.1,14.0,752.0,951.53,744.64
2016,2,5,12,45,940.0,103.5,4.05,14.0,752.0,916.21,719.32
2016,2,5,13,0,939.0,104.0,4.0,14.0,752.0,877.79,691.82
2016,2,5,13,15,936.0,103.5,3.95,14.0,743.0,833.9,660.3
2016,2,5,13,30,933.0,103.0,3.9,14.0,734.0,787.46,626.54
2016,2,5,13,45,817.0,135.0,3.9,14.0,678.0,699.34,558.01
2016,2,5,14,0,701.0,167.0,3.9,14.0,622.0,613.62,490.53
2016,2,5,14,15,801.5,133.0,3.85,14.0,634.5,598.39,477.46
2016,2,5,14,30,902.0,99.0,3.8,14.0,647.0,571.06,453.05
2016,2,5,14,45,879.0,100.5,3.75,14.0,611.5,507.55,399.17
2016,2,5,15,0,856.0,102.0,3.7,14.0,576.0,445.02,344.85
2016,2,5,15,15,837.5,99.0,3.55,13.5,535.5,381.51,288.93
2016,2,5,15,30,819.0,96.0,3.4,13.0,495.0,319.25,233.1
2016,2,5,15,45,789.5,92.5,3.3,13.0,448.5,255.69,176.54
2016,2,5,16,0,760.0,89.0,3.2,13.0,402.0,191.52,122.1
2016,2,5,16,15,721.5,84.0,2.75,12.0,351.5,131.96,78.55
2016,2,5,16,30,683.0,79.0,2.3,11.0,301.0,77.23,51.5
2016,2,5,16,45,621.0,72.5,1.9,10.5,248.0,58.6,47.5
2016,2,5,17,0,559.0,66.0,1.5,10.0,195.0,53.67,43.0
2016,2,5,17,15,469.0,55.0,1.5,9.0,144.5,44.95,34.91
2016,2,5,17,30,379.0,44.0,1.5,8.0,94.0,36.23,26.48
2016,2,5,17,45,189.5,29.0,1.5,7.5,54.0,22.01,11.24
2016,2,5,18,0,0.0,14.0,1.5,7.0,14.0,11.02,0.0
2016,2,5,18,15,0.0,7.0,1.5,6.5,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,82.0,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,164.0,12.0,5.5,4.0,16.0,133.05,0.0
2016,2,6,7,45,327.5,24.5,5.65,4.5,58.0,340.77,246.81
2016,2,6,8,0,491.0,37.0,5.8,5.0,100.0,507.44,428.75
2016,2,6,8,15,578.5,44.5,6.2,6.0,153.0,608.97,521.2
2016,2,6,8,30,666.0,52.0,6.6,7.0,206.0,706.07,604.44
2016,2,6,8,45,716.5,58.0,7.0,8.0,259.5,779.24,664.31
2016,2,6,9,0,767.0,64.0,7.4,9.0,313.0,851.94,721.04
2016,2,6,9,15,802.0,68.5,7.5,9.5,365.0,906.64,761.79
2016,2,6,9,30,837.0,73.0,7.6,10.0,417.0,959.24,799.71
2016,2,6,9,45,863.0,75.5,7.75,10.5,464.5,997.62,826.09
2016,2,6,10,0,889.0,78.0,7.9,11.0,512.0,1032.85,849.74
2016,2,6,10,15,906.0,80.0,7.85,11.0,553.0,1042.24,854.31
2016,2,6,10,30,923.0,82.0,7.8,11.0,594.0,1060.28,865.63
2016,2,6,10,45,935.5,83.5,7.75,11.5,628.5,1069.25,868.57
2016,2,6,11,0,948.0,85.0,7.7,12.0,663.0,1074.24,868.73
2016,2,6,11,15,956.5,86.5,7.6,12.0,689.5,1071.11,864.47
2016,2,6,11,30,965.0,88.0,7.5,12.0,716.0,1063.86,857.42
2016,2,6,11,45,972.5,87.5,7.45,12.5,734.5,1049.17,843.76
2016,2,6,12,0,980.0,87.0,7.4,13.0,753.0,1030.44,827.4
2016,2,6,12,15,982.5,87.5,7.25,13.0,762.0,1004.23,806.8
2016,2,6,12,30,985.0,88.0,7.1,13.0,771.0,974.29,783.63
2016,2,6,12,45,985.5,87.5,7.0,13.0,771.5,937.95,756.06
2016,2,6,13,0,986.0,87.0,6.9,13.0,772.0,898.28,726.07
2016,2,6,13,15,983.5,86.5,6.75,13.0,763.0,853.15,691.74
2016,2,6,13,30,981.0,86.0,6.6,13.0,754.0,805.27,655.29
2016,2,6,13,45,976.5,85.5,6.45,13.5,736.5,753.5,612.45
2016,2,6,14,0,972.0,85.0,6.3,14.0,719.0,699.6,566.8
2016,2,6,14,15,964.0,83.5,6.15,13.5,693.0,640.83,518.54
2016,2,6,14,30,956.0,82.0,6.0,13.0,667.0,580.81,467.91
2016,2,6,14,45,939.0,82.5,5.85,13.0,632.0,517.44,412.35
2016,2,6,15,0,922.0,83.0,5.7,13.0,597.0,454.26,355.64
2016,2,6,15,15,905.5,81.0,5.45,12.5,556.0,389.58,297.03
2016,2,6,15,30,889.0,79.0,5.2,12.0,515.0,324.01,236.89
2016,2,6,15,45,866.0,75.5,5.0,12.0,468.5,257.79,176.53
2016,2,6,16,0,843.0,72.0,4.8,12.0,422.0,193.86,121.13
2016,2,6,16,15,809.5,68.0,4.2,11.5,370.5,131.08,74.71
2016,2,6,16,30,776.0,64.0,3.6,11.0,319.0,72.44,46.61
2016,2,6,16,45,726.5,58.5,3.05,10.5,265.5,53.36,42.78
2016,2,6,17,0,677.0,53.0,2.5,10.0,212.0,48.44,38.29
2016,2,6,17,15,593.0,45.0,2.25,9.0,159.0,41.1,31.47
2016,2,6,17,30,509.0,37.0,2.0,8.0,106.0,31.11,22.01
2016,2,6,17,45,353.0,25.0,1.8,7.0,62.5,20.81,10.79
2016,2,6,18,0,197.0,13.0,1.6,6.0,19.0,10.23,0.0
2016,2,6,18,15,98.5,6.5,1.55,5.5,9.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,59.5,7.0,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,119.0,14.0,3.0,2.0,17.0,100.67,0.0
2016,2,7,7,45,281.0,28.0,3.05,2.5,59.0,308.59,230.06
2016,2,7,8,0,443.0,42.0,3.1,3.0,101.0,472.38,398.96
2016,2,7,8,15,532.0,51.5,3.15,4.0,153.5,577.26,490.9
2016,2,7,8,30,621.0,61.0,3.2,5.0,206.0,685.94,579.92
2016,2,7,8,45,685.5,65.5,3.3,6.0,261.0,768.21,643.55
2016,2,7,9,0,750.0,70.0,3.4,7.0,316.0,842.94,698.2
2016,2,7,9,15,785.0,74.5,3.55,7.5,367.0,897.6,737.12
2016,2,7,9,30,820.0,79.0,3.7,8.0,418.0,950.06,773.33
2016,2,7,9,45,848.5,81.0,3.9,9.0,466.0,990.27,798.68
2016,2,7,10,0,877.0,83.0,4.1,10.0,514.0,1027.35,821.36
2016,2,7,10,15,894.0,85.5,4.25,10.5,555.0,1049.9,834.78
2016,2,7,10,30,911.0,88.0,4.4,11.0,596.0,1055.81,836.89
2016,2,7,10,45,924.0,89.0,4.6,12.0,630.5,1064.6,840.23
2016,2,7,11,0,937.0,90.0,4.8,13.0,665.0,1069.45,840.85
2016,2,7,11,15,945.0,91.5,4.9,13.5,691.0,1065.83,836.28
2016,2,7,11,30,953.0,93.0,5.0,14.0,717.0,1058.14,829.09
2016,2,7,11,45,954.5,95.5,5.1,14.5,734.0,1041.23,815.6
2016,2,7,12,0,956.0,98.0,5.2,15.0,751.0,1020.46,799.57
2016,2,7,12,15,958.5,98.5,5.2,15.0,760.0,994.64,780.83
2016,2,7,12,30,961.0,99.0,5.2,15.0,769.0,965.16,759.59
2016,2,7,12,45,962.0,98.0,5.2,15.5,769.5,929.3,732.39
2016,2,7,13,0,963.0,97.0,5.2,16.0,770.0,890.16,702.92
2016,2,7,13,15,960.5,96.5,5.1,16.0,761.0,845.72,670.32
2016,2,7,13,30,958.0,96.0,5.0,16.0,752.0,798.61,635.69
2016,2,7,13,45,954.5,94.5,4.95,16.5,734.5,747.37,594.51
2016,2,7,14,0,951.0,93.0,4.9,17.0,717.0,693.99,550.91
2016,2,7,14,15,942.5,91.5,4.75,17.0,691.0,635.82,503.4
2016,2,7,14,30,934.0,90.0,4.6,17.0,665.0,576.49,453.84
2016,2,7,14,45,922.5,88.0,4.45,17.0,631.0,514.41,400.88
2016,2,7,15,0,911.0,86.0,4.3,17.0,597.0,452.03,346.31
2016,2,7,15,15,894.0,83.5,3.95,17.0,556.0,386.45,287.93
2016,2,7,15,30,877.0,81.0,3.6,17.0,515.0,321.77,229.71
2016,2,7,15,45,853.5,77.5,3.25,17.0,468.0,256.08,171.46
2016,2,7,16,0,830.0,74.0,2.9,17.0,421.0,192.76,118.05
2016,2,7,16,15,796.0,70.0,2.65,15.5,370.0,130.68,73.74
2016,2,7,16,30,762.0,66.0,2.4,14.0,319.0,72.82,47.05
2016,2,7,16,45,710.5,60.5,2.2,13.0,265.0,54.78,43.62
2016,2,7,17,0,659.0,55.0,2.0,12.0,211.0,46.05,35.86
2016,2,7,17,15,575.0,47.0,2.0,11.0,158.5,39.3,29.64
2016,2,7,17,30,491.0,39.0,2.0,10.0,106.0,32.62,23.2
2016,2,7,17,45,335.0,26.5,2.0,9.5,63.0,21.97,11.93
2016,2,7,18,0,179.0,14.0,2.0,9.0,20.0,11.02,0.0
2016,2,7,18,15,89.5,7.0,2.0,9.0,10.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,4.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,5.0,20.0,15.74,0.0
2016,2,8,7,45,278.5,27.0,4.45,5.5,65.0,307.71,233.19
2016,2,8,8,0,557.0,34.0,4.6,6.0,110.0,548.1,459.5
2016,2,8,8,15,637.5,40.5,4.9,6.5,163.5,646.21,547.42
2016,2,8,8,30,718.0,47.0,5.2,7.0,217.0,746.96,632.58
2016,2,8,8,45,766.5,51.5,5.55,8.0,271.5,817.3,688.74
2016,2,8,9,0,815.0,56.0,5.9,9.0,326.0,887.14,741.88
2016,2,8,9,15,846.5,59.5,5.9,9.5,378.0,926.84,769.38
2016,2,8,9,30,878.0,63.0,5.9,10.0,430.0,974.85,802.28
2016,2,8,9,45,640.5,125.5,5.95,10.5,409.0,842.95,698.13
2016,2,8,10,0,403.0,188.0,6.0,11.0,388.0,668.97,557.24
2016,2,8,10,15,484.0,181.5,5.95,11.5,440.5,742.82,614.97
2016,2,8,10,30,565.0,175.0,5.9,12.0,493.0,814.71,668.24
2016,2,8,10,45,499.0,210.0,5.9,12.5,502.5,781.9,638.44
2016,2,8,11,0,433.0,245.0,5.9,13.0,512.0,745.18,605.76
2016,2,8,11,15,711.0,160.5,5.95,13.0,620.0,932.13,750.43
2016,2,8,11,30,989.0,76.0,6.0,13.0,728.0,1073.5,852.12
2016,2,8,11,45,988.0,80.0,6.1,13.5,745.0,1055.71,836.64
2016,2,8,12,0,987.0,84.0,6.2,14.0,762.0,1033.94,819.38
2016,2,8,12,15,989.5,84.5,6.2,14.0,771.5,1007.56,799.86
2016,2,8,12,30,992.0,85.0,6.2,14.0,781.0,977.4,777.71
2016,2,8,12,45,995.0,83.5,6.25,14.5,782.0,941.84,750.49
2016,2,8,13,0,998.0,82.0,6.3,15.0,783.0,902.77,720.75
2016,2,8,13,15,996.0,81.5,6.25,15.0,774.0,857.53,687.29
2016,2,8,13,30,994.0,81.0,6.2,15.0,765.0,809.46,651.6
2016,2,8,13,45,992.0,79.0,6.2,15.0,748.0,757.25,610.85
2016,2,8,14,0,990.0,77.0,6.2,15.0,731.0,702.68,566.61
2016,2,8,14,15,983.0,76.0,6.15,15.0,705.0,644.05,517.91
2016,2,8,14,30,976.0,75.0,6.1,15.0,679.0,584.0,466.8
2016,2,8,14,45,968.0,72.5,6.1,15.0,645.5,520.93,411.97
2016,2,8,15,0,960.0,70.0,6.1,15.0,612.0,457.11,354.95
2016,2,8,15,15,945.0,68.0,5.95,14.5,571.0,390.84,295.13
2016,2,8,15,30,930.0,66.0,5.8,14.0,530.0,325.18,234.87
2016,2,8,15,45,911.5,63.0,5.7,14.0,483.0,258.75,174.21
2016,2,8,16,0,893.0,60.0,5.6,14.0,436.0,193.9,118.1
2016,2,8,16,15,863.0,57.0,5.1,13.0,384.5,129.78,71.44
2016,2,8,16,30,833.0,54.0,4.6,12.0,333.0,69.07,43.98
2016,2,8,16,45,789.0,49.5,4.1,11.5,278.5,46.92,36.81
2016,2,8,17,0,745.0,45.0,3.6,11.0,224.0,42.5,32.81
2016,2,8,17,15,668.5,39.0,3.3,10.0,170.0,36.57,27.32
2016,2,8,17,30,592.0,33.0,3.0,9.0,116.0,30.74,21.68
2016,2,8,17,45,441.5,23.5,2.7,8.0,70.0,21.59,12.01
2016,2,8,18,0,291.0,14.0,2.4,7.0,24.0,11.02,0.0
2016,2,8,18,15,145.5,7.0,2.3,6.5,12.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,125.5,6.5,3.05,3.0,11.0,0.0,0.0
2016,2,9,7,30,251.0,13.0,3.3,4.0,22.0,199.14,0.0
2016,2,9,7,45,406.5,23.0,3.55,5.0,66.5,395.0,303.05
2016,2,9,8,0,562.0,33.0,3.8,6.0,111.0,551.37,460.35
2016,2,9,8,15,641.0,39.5,3.7,7.0,164.5,647.93,543.63
2016,2,9,8,30,720.0,46.0,3.6,8.0,218.0,747.34,622.95
2016,2,9,8,45,767.0,50.0,3.5,9.0,272.0,815.57,673.33
2016,2,9,9,0,814.0,54.0,3.4,10.0,326.0,883.26,720.21
2016,2,9,9,15,844.5,57.0,3.6,11.0,377.5,921.12,744.81
2016,2,9,9,30,875.0,60.0,3.8,12.0,429.0,967.54,774.9
2016,2,9,9,45,895.5,62.5,4.05,13.0,475.5,1000.67,794.94
2016,2,9,10,0,916.0,65.0,4.3,14.0,522.0,1030.67,812.56
2016,2,9,10,15,930.5,67.0,4.4,14.5,563.0,1050.38,823.59
2016,2,9,10,30,945.0,69.0,4.5,15.0,604.0,1066.33,832.12
2016,2,9,10,45,954.5,71.0,4.6,15.5,637.5,1073.21,834.47
2016,2,9,11,0,964.0,73.0,4.7,16.0,671.0,1076.01,834.23
2016,2,9,11,15,971.0,74.0,4.75,16.5,697.0,1070.89,828.21
2016,2,9,11,30,978.0,75.0,4.8,17.0,723.0,1061.63,819.61
2016,2,9,11,45,972.0,81.0,4.85,17.5,739.0,1041.61,803.77
2016,2,9,12,0,966.0,87.0,4.9,18.0,755.0,1017.72,785.48
2016,2,9,12,15,968.0,87.5,4.9,18.0,763.5,991.36,766.73
2016,2,9,12,30,970.0,88.0,4.9,18.0,772.0,961.33,745.49
2016,2,9,12,45,970.5,87.5,4.9,18.5,772.5,925.39,718.72
2016,2,9,13,0,971.0,87.0,4.9,19.0,773.0,886.17,689.69
2016,2,9,13,15,968.0,86.5,4.85,19.0,764.0,841.13,657.47
2016,2,9,13,30,965.0,86.0,4.8,19.0,755.0,793.42,623.2
2016,2,9,13,45,961.0,85.0,4.75,19.0,737.5,742.08,583.95
2016,2,9,14,0,957.0,84.0,4.7,19.0,720.0,688.61,541.8
2016,2,9,14,15,949.0,82.5,4.6,19.0,694.0,630.47,494.89
2016,2,9,14,30,941.0,81.0,4.5,19.0,668.0,571.1,445.83
2016,2,9,14,45,927.0,80.5,4.45,19.0,633.5,508.88,393.37
2016,2,9,15,0,913.0,80.0,4.4,19.0,599.0,446.59,339.39
2016,2,9,15,15,896.5,78.0,4.05,18.5,558.5,382.35,282.86
2016,2,9,15,30,880.0,76.0,3.7,18.0,518.0,318.92,226.27
2016,2,9,15,45,859.5,72.5,3.4,18.0,472.0,251.71,166.89
2016,2,9,16,0,839.0,69.0,3.1,18.0,426.0,188.47,113.69
2016,2,9,16,15,807.0,65.0,2.7,17.0,375.0,126.01,69.31
2016,2,9,16,30,775.0,61.0,2.3,16.0,324.0,67.49,43.19
2016,2,9,16,45,729.0,56.0,1.9,15.0,271.0,51.36,40.24
2016,2,9,17,0,683.0,51.0,1.5,14.0,218.0,46.8,36.27
2016,2,9,17,15,604.0,44.0,1.5,13.5,165.0,40.28,30.26
2016,2,9,17,30,525.0,37.0,1.5,13.0,112.0,33.85,24.08
2016,2,9,17,45,380.0,26.0,1.5,12.5,68.0,21.68,12.07
2016,2,9,18,0,235.0,15.0,1.5,12.0,24.0,11.8,0.0
2016,2,9,18,15,117.5,7.5,1.45,11.5,12.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,110.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,220.0,14.0,1.5,5.0,22.0,176.53,0.0
2016,2,10,7,45,372.0,25.0,1.75,6.0,66.0,379.97,293.24
2016,2,10,8,0,524.0,36.0,2.0,7.0,110.0,522.39,431.78
2016,2,10,8,15,604.5,43.0,2.1,7.5,163.5,620.27,515.24
2016,2,10,8,30,685.0,50.0,2.2,8.0,217.0,720.85,595.58
2016,2,10,8,45,734.0,55.0,2.3,9.0,270.5,791.64,647.97
2016,2,10,9,0,783.0,60.0,2.4,10.0,324.0,862.0,697.33
2016,2,10,9,15,815.5,63.5,2.65,11.0,375.5,913.22,732.02
2016,2,10,9,30,848.0,67.0,2.9,12.0,427.0,962.29,764.2
2016,2,10,9,45,870.0,70.0,3.2,13.0,474.0,985.51,777.76
2016,2,10,10,0,892.0,73.0,3.5,14.0,521.0,1017.26,797.25
2016,2,10,10,15,908.0,75.0,3.45,14.5,562.0,1038.18,807.59
2016,2,10,10,30,924.0,77.0,3.4,15.0,603.0,1055.44,815.46
2016,2,10,10,45,934.5,79.0,3.4,15.5,637.0,1063.19,817.36
2016,2,10,11,0,945.0,81.0,3.4,16.0,671.0,1066.93,816.79
2016,2,10,11,15,952.5,82.0,3.35,16.5,697.0,1062.32,810.37
2016,2,10,11,30,960.0,83.0,3.3,17.0,723.0,1053.64,801.5
2016,2,10,11,45,964.0,84.0,3.25,17.5,741.0,1037.48,787.85
2016,2,10,12,0,968.0,85.0,3.2,18.0,759.0,1017.36,771.84
2016,2,10,12,15,970.5,85.5,3.2,18.5,768.0,991.42,752.52
2016,2,10,12,30,973.0,86.0,3.2,19.0,777.0,961.76,730.86
2016,2,10,12,45,972.0,86.5,3.2,19.5,777.0,925.52,704.81
2016,2,10,13,0,971.0,87.0,3.2,20.0,777.0,886.05,676.61
2016,2,10,13,15,969.0,86.5,3.15,20.0,768.0,841.72,645.94
2016,2,10,13,30,967.0,86.0,3.1,20.0,759.0,794.64,613.18
2016,2,10,13,45,961.0,86.0,3.1,20.5,741.5,742.78,573.8
2016,2,10,14,0,955.0,86.0,3.1,21.0,724.0,688.94,531.76
2016,2,10,14,15,947.5,84.5,3.1,21.0,698.5,631.09,486.73
2016,2,10,14,30,940.0,83.0,3.1,21.0,673.0,571.95,439.35
2016,2,10,14,45,928.5,81.5,3.1,21.0,639.0,509.94,388.3
2016,2,10,15,0,917.0,80.0,3.1,21.0,605.0,447.6,335.39
2016,2,10,15,15,901.0,78.0,2.85,20.5,564.5,383.23,279.8
2016,2,10,15,30,885.0,76.0,2.6,20.0,524.0,319.6,223.88
2016,2,10,15,45,862.0,73.5,2.4,20.0,477.5,252.25,165.32
2016,2,10,16,0,839.0,71.0,2.2,20.0,431.0,189.21,113.12
2016,2,10,16,15,807.0,67.0,2.1,19.0,380.0,126.68,69.42
2016,2,10,16,30,775.0,63.0,2.0,18.0,329.0,68.09,43.97
2016,2,10,16,45,725.0,58.5,1.95,17.0,275.0,53.31,41.62
2016,2,10,17,0,675.0,54.0,1.9,16.0,221.0,49.2,38.08
2016,2,10,17,15,596.0,46.5,2.05,15.0,168.0,39.03,28.98
2016,2,10,17,30,517.0,39.0,2.2,14.0,115.0,32.71,23.02
2016,2,10,17,45,371.0,27.5,2.4,13.5,70.0,22.87,13.17
2016,2,10,18,0,225.0,16.0,2.6,13.0,25.0,13.18,0.0
2016,2,10,18,15,112.5,8.0,2.75,13.0,12.5,6.29,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,121.0,7.5,3.85,8.5,12.5,0.0,0.0
2016,2,11,7,30,242.0,15.0,4.0,9.0,25.0,193.78,0.0
2016,2,11,7,45,393.0,26.0,4.15,10.0,70.5,397.53,309.12
2016,2,11,8,0,544.0,37.0,4.3,11.0,116.0,539.99,445.89
2016,2,11,8,15,623.5,44.0,4.15,12.0,170.0,637.88,528.23
2016,2,11,8,30,703.0,51.0,4.0,13.0,224.0,738.26,606.77
2016,2,11,8,45,751.5,56.0,3.85,14.0,279.0,809.19,658.17
2016,2,11,9,0,800.0,61.0,3.7,15.0,334.0,879.56,706.03
2016,2,11,9,15,831.5,64.5,3.85,16.0,385.5,930.21,738.98
2016,2,11,9,30,863.0,68.0,4.0,17.0,437.0,978.6,769.28
2016,2,11,9,45,885.5,70.5,4.2,18.0,484.5,1001.82,781.45
2016,2,11,10,0,908.0,73.0,4.4,19.0,532.0,1033.57,799.52
2016,2,11,10,15,923.5,75.0,4.55,19.5,573.5,1054.09,811.31
2016,2,11,10,30,939.0,77.0,4.7,20.0,615.0,1070.86,820.66
2016,2,11,10,45,950.0,78.5,4.85,21.0,649.0,1078.44,822.21
2016,2,11,11,0,961.0,80.0,5.0,22.0,683.0,1081.96,821.19
2016,2,11,11,15,968.0,81.0,4.9,22.5,709.5,1076.68,813.71
2016,2,11,11,30,975.0,82.0,4.8,23.0,736.0,1067.27,803.74
2016,2,11,11,45,971.5,86.5,4.7,23.5,752.0,1047.64,787.15
2016,2,11,12,0,968.0,91.0,4.6,24.0,768.0,1024.14,768.29
2016,2,11,12,15,970.0,91.5,4.5,24.0,777.0,997.56,749.13
2016,2,11,12,30,972.0,92.0,4.4,24.0,786.0,967.3,727.99
2016,2,11,12,45,970.0,92.5,4.35,24.5,785.5,930.06,700.99
2016,2,11,13,0,968.0,93.0,4.3,25.0,785.0,889.66,671.93
2016,2,11,13,15,965.0,93.0,4.2,25.0,775.5,845.02,641.0
2016,2,11,13,30,962.0,93.0,4.1,25.0,766.0,797.69,608.07
2016,2,11,13,45,954.5,93.0,4.05,25.0,747.5,744.84,568.87
2016,2,11,14,0,947.0,93.0,4.0,25.0,729.0,690.17,527.32
2016,2,11,14,15,938.5,91.5,3.85,24.5,703.0,631.97,482.81
2016,2,11,14,30,930.0,90.0,3.7,24.0,677.0,572.6,436.06
2016,2,11,14,45,917.0,88.5,3.6,24.0,642.5,510.26,384.92
2016,2,11,15,0,904.0,87.0,3.5,24.0,608.0,447.77,332.23
2016,2,11,15,15,887.5,84.5,3.25,23.5,567.0,382.33,276.46
2016,2,11,15,30,871.0,82.0,3.0,23.0,526.0,317.93,220.6
2016,2,11,15,45,845.5,79.5,2.75,23.0,479.0,252.77,164.49
2016,2,11,16,0,820.0,77.0,2.5,23.0,432.0,190.22,113.46
2016,2,11,16,15,786.5,73.0,2.35,21.5,380.5,128.62,71.27
