Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,0,861.0,91.0,3.2,21.0,595.0,94.66,59.59
2016,4,2,16,15,837.5,87.5,3.0,20.5,540.0,75.37,59.26
2016,4,2,16,30,814.0,84.0,2.8,20.0,485.0,72.93,57.52
2016,4,2,16,45,781.5,79.5,2.6,20.0,427.0,69.51,54.79
2016,4,2,17,0,749.0,75.0,2.4,20.0,369.0,66.01,51.97
2016,4,2,17,15,701.0,69.0,2.05,19.0,310.0,61.07,48.02
2016,4,2,17,30,653.0,63.0,1.7,18.0,251.0,51.74,40.08
2016,4,2,17,45,577.5,55.0,1.4,17.0,193.5,45.24,34.4
2016,4,2,18,0,502.0,47.0,1.1,16.0,136.0,38.79,28.5
2016,4,2,18,15,371.0,35.0,1.1,15.0,87.0,28.79,19.15
2016,4,2,18,30,240.0,23.0,1.1,14.0,38.0,18.9,6.21
2016,4,2,18,45,120.0,11.5,1.15,13.5,19.0,9.05,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,65.5,6.5,1.55,8.0,8.5,0.0,0.0
2016,4,3,6,30,131.0,13.0,1.8,9.0,17.0,81.23,0.0
2016,4,3,6,45,286.0,27.0,2.1,10.5,61.0,240.03,184.93
2016,4,3,7,0,441.0,41.0,2.4,12.0,105.0,369.83,305.21
2016,4,3,7,15,529.0,50.0,2.4,12.5,161.0,462.17,385.34
2016,4,3,7,30,617.0,59.0,2.4,13.0,217.0,561.0,465.53
2016,4,3,7,45,672.5,65.5,2.45,14.0,276.5,636.76,522.42
2016,4,3,8,0,728.0,72.0,2.5,15.0,336.0,709.73,574.38
2016,4,3,8,15,765.0,77.0,2.5,16.0,395.0,771.51,615.47
2016,4,3,8,30,802.0,82.0,2.5,17.0,454.0,832.5,654.42
2016,4,3,8,45,828.0,85.5,2.5,18.5,510.5,880.44,681.57
2016,4,3,9,0,854.0,89.0,2.5,20.0,567.0,926.11,706.36
2016,4,3,9,15,873.0,92.0,2.4,20.5,619.0,950.36,717.81
2016,4,3,9,30,892.0,95.0,2.3,21.0,671.0,982.55,734.55
2016,4,3,9,45,906.0,97.5,2.2,21.5,717.5,1005.88,745.11
2016,4,3,10,0,920.0,100.0,2.1,22.0,764.0,1025.47,753.18
2016,4,3,10,15,930.5,102.0,2.05,22.0,803.5,1037.11,758.25
2016,4,3,10,30,941.0,104.0,2.0,22.0,843.0,1044.64,760.89
2016,4,3,10,45,948.0,105.5,2.0,22.5,875.0,1044.01,757.73
2016,4,3,11,0,955.0,107.0,2.0,23.0,907.0,1039.13,752.14
2016,4,3,11,15,960.0,108.0,2.05,23.0,931.0,1027.58,744.63
2016,4,3,11,30,965.0,109.0,2.1,23.0,955.0,1011.83,734.62
2016,4,3,11,45,968.0,110.0,2.2,23.5,969.5,990.13,720.06
2016,4,3,12,0,971.0,111.0,2.3,24.0,984.0,964.44,702.96
2016,4,3,12,15,972.0,111.0,2.35,24.0,990.0,932.29,682.5
2016,4,3,12,30,973.0,111.0,2.4,24.0,996.0,896.57,659.62
2016,4,3,12,45,972.0,111.0,2.5,24.5,992.5,855.9,632.44
2016,4,3,13,0,971.0,111.0,2.6,25.0,989.0,812.15,602.37
2016,4,3,13,15,968.5,110.5,2.6,25.0,977.0,764.07,567.86
2016,4,3,13,30,966.0,110.0,2.6,25.0,965.0,713.43,530.69
2016,4,3,13,45,961.5,109.5,2.65,25.0,943.5,659.26,490.18
2016,4,3,14,0,957.0,109.0,2.7,25.0,922.0,603.14,446.91
2016,4,3,14,15,950.0,107.5,2.7,25.0,893.0,543.35,399.37
2016,4,3,14,30,943.0,106.0,2.7,25.0,864.0,482.38,349.4
2016,4,3,14,45,934.5,104.0,2.7,25.0,826.5,419.58,296.62
2016,4,3,15,0,926.0,102.0,2.7,25.0,789.0,356.29,242.43
2016,4,3,15,15,913.5,99.5,2.65,24.5,745.0,291.47,187.71
2016,4,3,15,30,901.0,97.0,2.6,24.0,701.0,227.17,135.85
2016,4,3,15,45,884.0,94.5,2.6,24.0,651.0,163.15,91.57
2016,4,3,16,0,867.0,92.0,2.6,24.0,601.0,93.04,59.04
2016,4,3,16,15,844.0,88.5,2.4,23.5,546.0,76.18,59.19
2016,4,3,16,30,821.0,85.0,2.2,23.0,491.0,73.76,57.5
2016,4,3,16,45,789.5,80.0,2.05,23.0,433.0,70.0,54.52
2016,4,3,17,0,758.0,75.0,1.9,23.0,375.0,66.15,51.43
2016,4,3,17,15,710.5,69.5,1.7,21.5,315.5,61.58,47.96
2016,4,3,17,30,663.0,64.0,1.5,20.0,256.0,52.59,40.48
2016,4,3,17,45,589.5,55.5,1.3,19.0,198.0,45.73,34.54
2016,4,3,18,0,516.0,47.0,1.1,18.0,140.0,38.87,28.34
2016,4,3,18,15,386.5,35.0,1.15,17.0,90.5,28.85,19.06
2016,4,3,18,30,257.0,23.0,1.2,16.0,41.0,18.92,6.74
2016,4,3,18,45,128.5,11.5,1.3,15.5,20.5,9.05,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.5,3.1,9.5,9.5,0.0,0.0
2016,4,4,6,30,118.0,15.0,3.3,10.0,19.0,98.53,0.0
2016,4,4,6,45,266.5,30.0,3.55,11.0,62.5,231.01,180.59
2016,4,4,7,0,415.0,45.0,3.8,12.0,106.0,356.67,296.4
2016,4,4,7,15,502.5,55.0,3.8,13.0,162.0,448.95,376.56
2016,4,4,7,30,590.0,65.0,3.8,14.0,218.0,547.51,457.25
2016,4,4,7,45,647.0,71.5,3.85,15.0,277.0,623.46,515.26
2016,4,4,8,0,704.0,78.0,3.9,16.0,336.0,701.41,572.01
2016,4,4,8,15,741.0,83.0,4.05,17.0,394.5,756.78,609.85
2016,4,4,8,30,778.0,88.0,4.2,18.0,453.0,817.0,650.12
2016,4,4,8,45,805.5,92.0,4.35,19.0,509.0,866.21,681.27
2016,4,4,9,0,833.0,96.0,4.5,20.0,565.0,913.26,710.59
2016,4,4,9,15,852.5,99.0,4.35,20.5,616.5,949.02,730.69
2016,4,4,9,30,872.0,102.0,4.2,21.0,668.0,981.63,748.64
2016,4,4,9,45,886.5,104.5,4.1,22.0,714.0,992.71,750.53
2016,4,4,10,0,901.0,107.0,4.0,23.0,760.0,1012.41,758.45
2016,4,4,10,15,911.5,109.0,3.85,23.5,799.0,1023.77,761.85
2016,4,4,10,30,922.0,111.0,3.7,24.0,838.0,1031.09,762.69
2016,4,4,10,45,929.5,112.5,3.55,24.5,869.5,1030.82,758.66
2016,4,4,11,0,937.0,114.0,3.4,25.0,901.0,1026.37,752.1
2016,4,4,11,15,942.0,115.0,3.3,25.0,924.5,1014.85,742.98
2016,4,4,11,30,947.0,116.0,3.2,25.0,948.0,999.21,731.39
2016,4,4,11,45,950.0,116.5,3.1,25.5,962.5,977.22,714.41
2016,4,4,12,0,953.0,117.0,3.0,26.0,977.0,951.35,695.11
2016,4,4,12,15,954.0,117.0,2.9,26.0,983.0,919.58,673.44
2016,4,4,12,30,955.0,117.0,2.8,26.0,989.0,884.32,649.53
2016,4,4,12,45,954.5,117.0,2.7,26.5,985.5,844.57,621.4
2016,4,4,13,0,954.0,117.0,2.6,27.0,982.0,801.78,590.36
2016,4,4,13,15,951.5,116.0,2.5,27.0,969.5,753.94,555.65
2016,4,4,13,30,949.0,115.0,2.4,27.0,957.0,703.63,518.48
2016,4,4,13,45,944.5,114.0,2.35,27.5,936.0,649.86,477.26
2016,4,4,14,0,940.0,113.0,2.3,28.0,915.0,594.22,433.69
2016,4,4,14,15,933.0,111.5,2.2,28.0,885.5,535.35,387.27
2016,4,4,14,30,926.0,110.0,2.1,28.0,856.0,475.35,338.62
2016,4,4,14,45,917.0,108.0,2.05,28.0,819.0,413.38,287.38
2016,4,4,15,0,908.0,106.0,2.0,28.0,782.0,351.0,234.91
2016,4,4,15,15,895.0,103.5,1.95,27.5,738.0,287.19,182.09
2016,4,4,15,30,882.0,101.0,1.9,27.0,694.0,223.99,132.21
2016,4,4,15,45,865.5,98.0,1.85,27.0,644.5,154.06,84.35
2016,4,4,16,0,849.0,95.0,1.8,27.0,595.0,91.83,59.06
2016,4,4,16,15,825.5,91.0,1.7,26.5,540.5,77.42,59.45
2016,4,4,16,30,802.0,87.0,1.6,26.0,486.0,74.74,57.57
2016,4,4,16,45,771.0,82.0,1.55,25.5,428.5,71.09,54.84
2016,4,4,17,0,740.0,77.0,1.5,25.0,371.0,67.34,51.98
2016,4,4,17,15,693.0,71.0,1.4,23.5,312.0,57.7,44.21
2016,4,4,17,30,646.0,65.0,1.3,22.0,253.0,53.1,40.58
2016,4,4,17,45,573.5,56.5,1.25,21.0,196.0,46.32,34.76
2016,4,4,18,0,501.0,48.0,1.2,20.0,139.0,39.53,28.67
2016,4,4,18,15,374.5,36.0,1.3,19.5,90.0,29.58,19.49
2016,4,4,18,30,248.0,24.0,1.4,19.0,41.0,19.71,7.65
2016,4,4,18,45,124.0,12.0,1.5,18.5,20.5,9.44,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,79.0,8.0,2.35,11.0,11.0,6.29,0.0
2016,4,5,6,30,158.0,16.0,2.7,12.0,22.0,125.77,0.0
2016,4,5,6,45,306.0,30.0,3.05,13.0,67.5,253.87,199.25
2016,4,5,7,0,454.0,44.0,3.4,14.0,113.0,380.12,313.44
2016,4,5,7,15,538.5,53.0,3.3,15.0,169.5,470.61,390.78
2016,4,5,7,30,623.0,62.0,3.2,16.0,226.0,567.06,467.76
2016,4,5,7,45,675.0,68.5,3.15,17.0,285.0,640.19,521.95
2016,4,5,8,0,727.0,75.0,3.1,18.0,344.0,709.98,570.85
2016,4,5,8,15,762.5,79.5,3.2,19.0,402.5,769.66,610.86
2016,4,5,8,30,798.0,84.0,3.3,20.0,461.0,828.41,648.86
2016,4,5,8,45,823.0,88.0,3.45,21.0,517.0,875.7,677.98
2016,4,5,9,0,848.0,92.0,3.6,22.0,573.0,920.68,704.94
2016,4,5,9,15,866.0,95.0,3.65,22.5,624.5,955.18,725.03
2016,4,5,9,30,884.0,98.0,3.7,23.0,676.0,974.42,734.66
2016,4,5,9,45,897.5,100.5,3.75,23.5,721.5,996.91,746.66
2016,4,5,10,0,911.0,103.0,3.8,24.0,767.0,1015.68,756.17
2016,4,5,10,15,921.0,105.0,3.9,24.5,806.0,1026.56,760.89
2016,4,5,10,30,931.0,107.0,4.0,25.0,845.0,1033.36,763.1
2016,4,5,10,45,938.0,108.5,4.15,25.5,876.0,1032.54,760.78
2016,4,5,11,0,945.0,110.0,4.3,26.0,907.0,1027.52,755.89
2016,4,5,11,15,950.0,111.0,4.4,26.0,930.5,1015.89,747.97
2016,4,5,11,30,955.0,112.0,4.5,26.0,954.0,1000.11,737.45
2016,4,5,11,45,958.0,112.5,4.6,26.5,968.5,977.96,721.44
2016,4,5,12,0,961.0,113.0,4.7,27.0,983.0,951.9,703.13
2016,4,5,12,15,961.5,113.0,4.75,27.0,988.5,919.49,681.6
2016,4,5,12,30,962.0,113.0,4.8,27.0,994.0,883.61,657.66
2016,4,5,12,45,961.0,113.0,4.9,27.0,990.0,843.27,630.81
2016,4,5,13,0,960.0,113.0,5.0,27.0,986.0,799.9,600.66
2016,4,5,13,15,957.0,112.5,5.05,27.0,973.5,751.93,565.31
2016,4,5,13,30,954.0,112.0,5.1,27.0,961.0,701.5,527.3
2016,4,5,13,45,948.5,111.5,5.15,27.0,939.5,647.35,485.55
2016,4,5,14,0,943.0,111.0,5.2,27.0,918.0,591.4,441.24
2016,4,5,14,15,936.0,109.5,5.15,27.0,888.0,532.44,393.14
2016,4,5,14,30,929.0,108.0,5.1,27.0,858.0,472.33,342.83
2016,4,5,14,45,918.5,106.5,5.1,27.0,820.5,410.09,289.81
2016,4,5,15,0,908.0,105.0,5.1,27.0,783.0,347.61,235.86
2016,4,5,15,15,786.0,142.5,5.0,26.5,705.0,281.99,184.5
2016,4,5,15,30,664.0,180.0,4.9,26.0,627.0,226.59,144.85
2016,4,5,15,45,754.5,137.5,4.8,26.0,611.0,160.21,94.42
2016,4,5,16,0,845.0,95.0,4.7,26.0,595.0,89.23,58.96
2016,4,5,16,15,822.0,91.5,4.5,25.5,540.5,77.65,59.95
2016,4,5,16,30,799.0,88.0,4.3,25.0,486.0,75.36,58.38
2016,4,5,16,45,764.5,84.0,4.15,24.5,428.5,72.4,56.22
2016,4,5,17,0,730.0,80.0,4.0,24.0,371.0,64.13,49.49
2016,4,5,17,15,682.5,73.5,3.55,23.0,312.5,59.31,45.7
2016,4,5,17,30,635.0,67.0,3.1,22.0,254.0,54.43,41.72
2016,4,5,17,45,558.5,59.0,2.7,21.0,196.5,48.06,36.27
2016,4,5,18,0,482.0,51.0,2.3,20.0,139.0,41.75,30.59
2016,4,5,18,15,358.5,38.0,2.3,19.5,90.5,31.11,20.81
2016,4,5,18,30,235.0,25.0,2.3,19.0,42.0,20.49,8.64
2016,4,5,18,45,117.5,12.5,2.35,18.5,21.0,9.83,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.0,8.5,2.65,13.5,9.5,17.45,0.0
2016,4,6,6,30,44.0,17.0,2.8,14.0,19.0,53.0,0.0
2016,4,6,6,45,126.0,40.5,3.0,15.0,57.5,144.82,112.03
2016,4,6,7,0,208.0,64.0,3.2,16.0,96.0,230.09,188.15
2016,4,6,7,15,285.0,82.5,3.45,16.5,147.0,325.52,269.79
2016,4,6,7,30,362.0,101.0,3.7,17.0,198.0,414.52,343.96
2016,4,6,7,45,245.5,131.0,4.0,18.0,203.5,356.07,294.14
2016,4,6,8,0,129.0,161.0,4.3,19.0,209.0,285.25,233.19
2016,4,6,8,15,146.0,183.5,4.65,19.5,246.5,325.12,264.89
2016,4,6,8,30,163.0,206.0,5.0,20.0,284.0,365.42,296.07
2016,4,6,8,45,272.0,215.0,5.4,20.5,363.0,494.19,398.22
2016,4,6,9,0,381.0,224.0,5.8,21.0,442.0,607.43,485.74
2016,4,6,9,15,346.5,256.0,5.95,21.5,467.5,614.0,486.85
2016,4,6,9,30,312.0,288.0,6.1,22.0,493.0,617.06,485.73
2016,4,6,9,45,576.5,207.0,6.25,22.5,617.5,818.06,639.08
2016,4,6,10,0,841.0,126.0,6.4,23.0,742.0,983.76,755.86
2016,4,6,10,15,855.0,128.5,6.35,23.0,782.0,998.73,763.71
2016,4,6,10,30,869.0,131.0,6.3,23.0,822.0,1009.73,769.66
2016,4,6,10,45,891.0,126.5,6.3,23.5,858.5,1002.71,761.99
2016,4,6,11,0,913.0,122.0,6.3,24.0,895.0,1006.24,761.94
2016,4,6,11,15,679.5,246.0,6.2,24.0,830.0,912.89,694.16
2016,4,6,11,30,446.0,370.0,6.1,24.0,765.0,787.58,598.12
2016,4,6,11,45,466.5,374.5,6.05,24.5,793.5,791.76,599.82
2016,4,6,12,0,487.0,379.0,6.0,25.0,822.0,792.35,598.4
2016,4,6,12,15,725.5,248.0,5.9,25.0,911.5,858.3,649.64
2016,4,6,12,30,964.0,117.0,5.8,25.0,1001.0,885.73,670.45
2016,4,6,12,45,974.0,112.0,5.75,25.5,1003.0,849.42,643.31
2016,4,6,13,0,984.0,107.0,5.7,26.0,1005.0,809.33,613.0
2016,4,6,13,15,983.0,106.5,5.6,26.0,993.0,761.74,576.74
2016,4,6,13,30,982.0,106.0,5.5,26.0,981.0,711.42,537.8
2016,4,6,13,45,985.0,101.5,5.45,26.0,962.5,657.76,495.69
2016,4,6,14,0,988.0,97.0,5.4,26.0,944.0,601.43,450.4
2016,4,6,14,15,981.5,96.0,5.35,26.0,914.5,540.82,400.57
2016,4,6,14,30,975.0,95.0,5.3,26.0,885.0,478.91,348.33
2016,4,6,14,45,950.5,101.5,5.25,26.0,843.0,415.03,293.68
2016,4,6,15,0,926.0,108.0,5.2,26.0,801.0,352.17,239.35
2016,4,6,15,15,912.5,105.5,5.05,25.5,756.5,287.24,184.21
2016,4,6,15,30,899.0,103.0,4.9,25.0,712.0,222.96,132.72
2016,4,6,15,45,889.0,97.0,4.8,25.0,662.5,157.73,88.55
2016,4,6,16,0,879.0,91.0,4.7,25.0,613.0,93.29,72.87
2016,4,6,16,15,856.0,87.5,4.4,24.5,557.5,75.72,58.56
2016,4,6,16,30,833.0,84.0,4.1,24.0,502.0,73.25,56.83
2016,4,6,16,45,808.0,78.0,3.8,23.5,444.0,68.86,53.43
2016,4,6,17,0,783.0,72.0,3.5,23.0,386.0,64.28,49.82
2016,4,6,17,15,737.5,67.0,2.95,22.0,326.0,59.99,46.48
2016,4,6,17,30,692.0,62.0,2.4,21.0,266.0,55.7,43.0
2016,4,6,17,45,625.5,54.0,1.9,20.0,208.0,44.92,33.7
2016,4,6,18,0,559.0,46.0,1.4,19.0,150.0,38.38,27.84
2016,4,6,18,15,433.5,35.0,1.35,18.0,98.5,29.06,19.26
2016,4,6,18,30,308.0,24.0,1.3,17.0,47.0,19.86,8.72
2016,4,6,18,45,154.0,12.0,1.3,16.5,23.5,9.44,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,12.0,9.5,7.47,0.0
2016,4,7,6,30,0.0,19.0,2.5,13.0,19.0,15.98,0.0
2016,4,7,6,45,70.0,39.5,2.85,14.0,50.5,96.17,73.53
2016,4,7,7,0,140.0,60.0,3.2,15.0,82.0,178.56,145.96
2016,4,7,7,15,166.5,83.0,3.25,16.0,120.5,228.55,189.34
2016,4,7,7,30,193.0,106.0,3.3,17.0,159.0,279.75,232.14
2016,4,7,7,45,211.5,128.0,3.4,18.0,198.0,324.65,268.09
2016,4,7,8,0,230.0,150.0,3.5,19.0,237.0,370.01,303.09
2016,4,7,8,15,319.5,161.0,3.65,19.5,303.0,462.2,376.1
2016,4,7,8,30,409.0,172.0,3.8,20.0,369.0,580.85,466.27
2016,4,7,8,45,532.0,156.5,4.0,21.0,443.0,683.3,542.08
2016,4,7,9,0,655.0,141.0,4.2,22.0,517.0,801.07,624.34
2016,4,7,9,15,777.5,120.5,4.2,22.5,605.5,896.93,688.27
2016,4,7,9,30,900.0,100.0,4.2,23.0,694.0,988.0,747.09
2016,4,7,9,45,917.0,100.5,4.2,24.0,740.5,1011.58,757.5
2016,4,7,10,0,934.0,101.0,4.2,25.0,787.0,1031.48,765.91
2016,4,7,10,15,943.0,102.5,4.15,25.5,826.0,1040.73,768.5
2016,4,7,10,30,952.0,104.0,4.1,26.0,865.0,1045.84,768.58
2016,4,7,10,45,957.5,106.0,4.1,26.5,895.5,1043.83,764.53
2016,4,7,11,0,963.0,108.0,4.1,27.0,926.0,1037.55,757.91
2016,4,7,11,15,967.0,109.0,4.1,27.0,949.0,1024.59,748.64
2016,4,7,11,30,971.0,110.0,4.1,27.0,972.0,1007.46,736.81
2016,4,7,11,45,950.0,125.0,4.1,27.5,979.5,976.65,714.68
2016,4,7,12,0,929.0,140.0,4.1,28.0,987.0,942.13,690.27
2016,4,7,12,15,929.5,140.0,4.0,28.0,991.5,910.05,668.39
2016,4,7,12,30,930.0,140.0,3.9,28.0,996.0,874.64,644.28
2016,4,7,12,45,725.0,258.0,3.85,28.5,924.0,795.25,584.75
2016,4,7,13,0,520.0,376.0,3.8,29.0,852.0,702.65,515.46
2016,4,7,13,15,611.0,321.5,3.65,29.0,873.5,689.35,506.62
2016,4,7,13,30,702.0,267.0,3.5,29.0,895.0,666.66,489.93
2016,4,7,13,45,636.5,292.5,3.4,29.0,852.0,603.8,443.06
2016,4,7,14,0,571.0,318.0,3.3,29.0,809.0,547.02,400.21
2016,4,7,14,15,415.5,356.5,3.15,29.0,707.5,460.16,336.12
2016,4,7,14,30,260.0,395.0,3.0,29.0,606.0,390.04,284.95
2016,4,7,14,45,456.0,307.5,2.9,29.0,658.0,375.79,268.94
2016,4,7,15,0,652.0,220.0,2.8,29.0,710.0,340.19,233.52
2016,4,7,15,15,667.0,197.0,2.65,28.5,673.5,281.57,185.48
2016,4,7,15,30,682.0,174.0,2.5,28.0,637.0,220.95,137.84
2016,4,7,15,45,746.5,143.5,2.4,28.0,616.0,158.49,93.15
2016,4,7,16,0,811.0,113.0,2.3,28.0,595.0,95.29,73.48
2016,4,7,16,15,777.5,102.0,2.1,27.5,530.0,83.7,64.38
2016,4,7,16,30,744.0,91.0,1.9,27.0,465.0,76.23,58.54
2016,4,7,16,45,680.5,98.0,1.75,26.5,409.5,74.63,57.56
2016,4,7,17,0,617.0,105.0,1.6,26.0,354.0,79.63,62.1
2016,4,7,17,15,571.5,95.0,1.45,24.5,298.0,73.17,57.18
2016,4,7,17,30,526.0,85.0,1.3,23.0,242.0,66.52,51.92
2016,4,7,17,45,481.0,71.5,1.2,22.0,191.0,56.91,43.76
2016,4,7,18,0,436.0,58.0,1.1,21.0,140.0,46.95,34.98
2016,4,7,18,15,319.0,43.0,1.15,20.5,91.5,34.96,24.06
2016,4,7,18,30,202.0,28.0,1.2,20.0,43.0,21.34,9.98
2016,4,7,18,45,101.0,14.0,1.25,19.5,21.5,11.02,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,14.5,9.5,3.2,12.5,10.5,14.54,0.0
2016,4,8,6,30,29.0,19.0,3.4,13.0,21.0,40.43,10.6
2016,4,8,6,45,103.5,41.0,3.6,14.0,57.0,129.15,101.09
2016,4,8,7,0,178.0,63.0,3.8,15.0,93.0,206.38,169.73
2016,4,8,7,15,253.5,77.5,4.05,15.5,138.0,279.37,233.64
2016,4,8,7,30,329.0,92.0,4.3,16.0,183.0,377.49,315.98
2016,4,8,7,45,215.5,124.5,4.55,16.5,190.0,322.11,268.33
2016,4,8,8,0,102.0,157.0,4.8,17.0,197.0,256.04,210.7
2016,4,8,8,15,375.5,141.5,5.1,18.0,318.5,506.39,417.1
2016,4,8,8,30,649.0,126.0,5.4,19.0,440.0,747.6,602.74
2016,4,8,8,45,513.5,177.0,5.7,20.0,443.5,688.28,552.21
2016,4,8,9,0,378.0,228.0,6.0,21.0,447.0,606.43,484.32
2016,4,8,9,15,401.5,245.5,5.95,21.5,496.0,651.2,516.05
2016,4,8,9,30,425.0,263.0,5.9,22.0,545.0,716.35,561.36
2016,4,8,9,45,407.0,288.5,5.85,22.5,573.5,705.12,549.73
2016,4,8,10,0,389.0,314.0,5.8,23.0,602.0,712.73,551.92
2016,4,8,10,15,602.0,235.5,5.7,23.0,706.5,865.58,665.67
2016,4,8,10,30,815.0,157.0,5.6,23.0,811.0,979.35,744.61
2016,4,8,10,45,822.5,160.5,5.5,23.5,841.0,980.79,741.66
2016,4,8,11,0,830.0,164.0,5.4,24.0,871.0,978.22,736.76
2016,4,8,11,15,545.0,304.0,5.3,24.0,773.5,831.5,628.99
2016,4,8,11,30,260.0,444.0,5.2,24.0,676.0,666.6,503.54
2016,4,8,11,45,302.0,440.5,5.1,24.5,714.0,686.55,517.61
2016,4,8,12,0,344.0,437.0,5.0,25.0,752.0,702.93,528.12
2016,4,8,12,15,337.5,441.0,4.8,25.0,751.5,681.49,511.35
2016,4,8,12,30,331.0,445.0,4.6,25.0,751.0,658.74,493.84
2016,4,8,12,45,374.0,422.5,4.45,25.5,766.5,650.58,487.01
2016,4,8,13,0,417.0,400.0,4.3,26.0,782.0,644.57,481.46
2016,4,8,13,15,380.5,414.0,4.2,26.0,759.5,597.42,446.33
2016,4,8,13,30,344.0,428.0,4.1,26.0,737.0,557.79,416.47
2016,4,8,13,45,339.0,417.0,4.0,26.0,715.5,519.9,388.07
2016,4,8,14,0,334.0,406.0,3.9,26.0,694.0,482.13,359.31
2016,4,8,14,15,218.5,401.0,3.9,26.0,587.5,398.0,296.92
2016,4,8,14,30,103.0,396.0,3.9,26.0,481.0,329.11,246.36
2016,4,8,14,45,209.5,370.0,3.9,26.0,532.0,333.55,247.04
2016,4,8,15,0,316.0,344.0,3.9,26.0,583.0,323.25,234.62
2016,4,8,15,15,529.0,249.0,3.9,25.5,621.5,281.42,193.42
2016,4,8,15,30,742.0,154.0,3.9,25.0,660.0,215.11,132.93
2016,4,8,15,45,727.0,147.0,3.95,25.0,612.5,156.55,94.17
2016,4,8,16,0,712.0,140.0,4.0,25.0,565.0,99.79,78.23
2016,4,8,16,15,598.0,153.0,3.9,24.5,488.0,105.61,83.58
2016,4,8,16,30,484.0,166.0,3.8,24.0,411.0,111.27,88.8
2016,4,8,16,45,535.0,139.0,3.75,24.0,380.5,97.25,77.32
2016,4,8,17,0,586.0,112.0,3.7,24.0,350.0,84.04,66.4
2016,4,8,17,15,535.0,102.5,3.3,23.0,294.0,78.12,61.81
2016,4,8,17,30,484.0,93.0,2.9,22.0,238.0,68.79,54.11
2016,4,8,17,45,405.0,80.5,2.5,21.0,184.0,59.66,46.33
2016,4,8,18,0,326.0,68.0,2.1,20.0,130.0,50.47,38.18
2016,4,8,18,15,227.0,48.5,2.05,19.0,84.5,36.21,25.32
2016,4,8,18,30,128.0,29.0,2.0,18.0,39.0,21.8,10.75
2016,4,8,18,45,64.0,14.5,2.0,17.5,19.5,11.41,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,8.5,2.05,13.5,8.5,6.69,0.0
2016,4,9,6,30,0.0,17.0,2.3,14.0,17.0,12.97,0.89
2016,4,9,6,45,27.5,41.0,2.55,14.5,46.0,60.51,44.47
2016,4,9,7,0,55.0,65.0,2.8,15.0,75.0,104.89,83.69
2016,4,9,7,15,96.0,86.5,2.85,15.5,111.0,168.65,138.86
2016,4,9,7,30,137.0,108.0,2.9,16.0,147.0,223.79,185.88
2016,4,9,7,45,129.5,134.0,2.95,17.0,177.0,250.2,206.47
2016,4,9,8,0,122.0,160.0,3.0,18.0,207.0,275.0,224.97
2016,4,9,8,15,61.0,84.0,3.2,18.5,107.5,135.92,109.73
2016,4,9,8,30,0.0,8.0,3.4,19.0,8.0,6.1,0.0
2016,4,9,8,45,95.0,135.5,3.6,19.5,191.0,222.1,179.92
2016,4,9,9,0,190.0,263.0,3.8,20.0,374.0,450.04,358.62
2016,4,9,9,15,177.5,288.5,3.9,20.5,399.5,465.14,366.88
2016,4,9,9,30,165.0,314.0,4.0,21.0,425.0,478.64,374.74
2016,4,9,9,45,84.0,242.0,4.15,21.5,299.0,320.95,251.48
2016,4,9,10,0,3.0,170.0,4.3,22.0,173.0,138.59,105.65
2016,4,9,10,15,11.5,231.5,4.35,22.0,241.5,199.46,153.87
2016,4,9,10,30,20.0,293.0,4.4,22.0,310.0,260.96,201.49
2016,4,9,10,45,10.0,197.5,4.5,22.5,206.0,167.31,127.77
2016,4,9,11,0,0.0,102.0,4.6,23.0,102.0,79.41,57.87
2016,4,9,11,15,3.5,142.0,4.6,23.0,145.0,114.82,86.01
2016,4,9,11,30,7.0,182.0,4.6,23.0,188.0,150.28,113.85
2016,4,9,11,45,13.5,256.0,4.7,23.5,268.5,216.23,164.81
2016,4,9,12,0,20.0,330.0,4.8,24.0,349.0,281.84,214.52
2016,4,9,12,15,15.5,280.5,4.85,24.0,295.5,235.38,178.84
2016,4,9,12,30,11.0,231.0,4.9,24.0,242.0,190.42,144.24
2016,4,9,12,45,10.5,221.0,4.95,24.5,231.5,180.98,136.71
2016,4,9,13,0,10.0,211.0,5.0,25.0,221.0,171.66,129.26
2016,4,9,13,15,98.5,335.5,5.0,25.0,425.0,339.71,258.76
2016,4,9,13,30,187.0,460.0,5.0,25.0,629.0,478.44,361.44
2016,4,9,13,45,494.5,319.5,5.05,25.5,750.5,538.69,406.15
2016,4,9,14,0,802.0,179.0,5.1,26.0,872.0,559.93,418.73
2016,4,9,14,15,498.0,292.5,5.1,25.5,718.5,450.83,336.33
2016,4,9,14,30,194.0,406.0,5.1,25.0,565.0,369.44,277.12
2016,4,9,14,45,479.0,286.5,5.15,25.0,654.5,366.2,267.42
2016,4,9,15,0,764.0,167.0,5.2,25.0,744.0,331.24,228.39
2016,4,9,15,15,748.0,163.0,5.2,25.0,701.0,272.12,178.66
2016,4,9,15,30,732.0,159.0,5.2,25.0,658.0,214.41,133.19
2016,4,9,15,45,381.0,196.0,5.2,25.0,454.5,153.4,103.98
2016,4,9,16,0,30.0,233.0,5.2,25.0,251.0,155.35,124.32
2016,4,9,16,15,335.5,183.5,5.05,24.5,355.0,122.22,97.45
2016,4,9,16,30,641.0,134.0,4.9,24.0,459.0,96.29,76.24
2016,4,9,16,45,610.0,124.0,4.8,24.0,404.5,90.93,72.01
2016,4,9,17,0,579.0,114.0,4.7,24.0,350.0,85.28,67.48
2016,4,9,17,15,527.5,104.5,4.4,23.5,294.5,76.65,60.44
2016,4,9,17,30,476.0,95.0,4.1,23.0,239.0,69.99,54.93
2016,4,9,17,45,408.5,81.0,3.8,22.5,186.0,60.03,46.37
2016,4,9,18,0,341.0,67.0,3.5,22.0,133.0,49.91,37.39
2016,4,9,18,15,235.5,49.0,3.55,21.5,87.5,36.62,25.4
2016,4,9,18,30,130.0,31.0,3.6,21.0,42.0,23.25,11.93
2016,4,9,18,45,65.0,15.5,3.65,20.5,21.0,12.2,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,34.0,12.0,3.75,16.0,14.5,25.92,0.0
2016,4,10,6,30,68.0,24.0,3.9,16.0,29.0,78.86,40.42
2016,4,10,6,45,171.5,45.0,4.05,16.5,71.5,173.44,137.51
2016,4,10,7,0,275.0,66.0,4.2,17.0,114.0,284.52,233.69
2016,4,10,7,15,355.0,81.0,4.5,17.5,166.5,367.88,305.32
2016,4,10,7,30,435.0,96.0,4.8,18.0,219.0,457.7,379.87
2016,4,10,7,45,217.5,76.5,5.15,19.0,138.0,280.46,232.92
2016,4,10,8,0,0.0,57.0,5.5,20.0,57.0,43.65,30.87
2016,4,10,8,15,0.0,70.0,5.65,20.5,70.0,53.72,39.1
2016,4,10,8,30,0.0,83.0,5.8,21.0,83.0,63.81,47.18
2016,4,10,8,45,0.0,89.5,5.95,21.5,89.5,68.93,51.07
2016,4,10,9,0,0.0,96.0,6.1,22.0,96.0,74.21,55.07
2016,4,10,9,15,0.0,100.5,6.1,22.5,100.5,77.85,57.72
2016,4,10,9,30,0.0,105.0,6.1,23.0,105.0,81.52,60.37
2016,4,10,9,45,16.5,203.0,6.15,24.0,215.5,180.9,139.46
2016,4,10,10,0,33.0,301.0,6.2,25.0,326.0,307.23,236.74
2016,4,10,10,15,21.0,258.5,6.2,25.0,275.0,232.39,178.15
2016,4,10,10,30,9.0,216.0,6.2,25.0,224.0,182.57,138.84
2016,4,10,10,45,10.5,223.0,6.2,25.5,232.0,189.26,143.64
2016,4,10,11,0,12.0,230.0,6.2,26.0,240.0,195.86,148.28
2016,4,10,11,15,6.0,173.5,6.2,26.0,178.5,142.74,106.8
2016,4,10,11,30,0.0,117.0,6.2,26.0,117.0,91.45,66.5
2016,4,10,11,45,1.0,132.0,6.2,26.5,133.0,104.26,76.38
2016,4,10,12,0,2.0,147.0,6.2,27.0,149.0,116.96,86.07
2016,4,10,12,15,96.5,313.0,6.1,26.5,403.0,354.19,269.97
2016,4,10,12,30,191.0,479.0,6.0,26.0,657.0,561.64,423.98
2016,4,10,12,45,108.0,418.0,5.95,26.0,518.5,433.38,327.61
2016,4,10,13,0,25.0,357.0,5.9,26.0,380.0,304.91,230.2
2016,4,10,13,15,26.5,350.0,5.7,25.5,375.0,295.22,223.48
2016,4,10,13,30,28.0,343.0,5.5,25.0,370.0,285.47,216.5
2016,4,10,13,45,35.0,359.5,5.3,25.0,391.5,296.36,224.71
2016,4,10,14,0,42.0,376.0,5.1,25.0,413.0,305.49,231.46
2016,4,10,14,15,21.5,260.5,5.25,25.0,279.5,206.67,156.34
2016,4,10,14,30,1.0,145.0,5.4,25.0,146.0,111.62,82.88
2016,4,10,14,45,1.0,147.5,5.6,25.5,148.5,113.09,84.08
2016,4,10,15,0,1.0,150.0,5.8,26.0,151.0,114.48,85.17
2016,4,10,15,15,0.5,152.5,5.85,26.0,153.0,115.62,86.28
2016,4,10,15,30,0.0,155.0,5.9,26.0,155.0,116.64,87.34
2016,4,10,15,45,2.0,166.5,5.95,26.0,167.5,123.81,93.19
2016,4,10,16,0,4.0,178.0,6.0,26.0,180.0,129.81,102.89
2016,4,10,16,15,4.5,171.0,5.9,25.5,173.5,124.45,98.98
2016,4,10,16,30,5.0,164.0,5.8,25.0,167.0,118.95,94.95
2016,4,10,16,45,2.5,144.5,5.7,24.5,146.0,105.37,84.06
2016,4,10,17,0,0.0,125.0,5.6,24.0,125.0,91.67,72.92
2016,4,10,17,15,0.0,104.5,5.3,23.5,104.5,77.24,60.95
2016,4,10,17,30,0.0,84.0,5.0,23.0,84.0,62.66,48.63
2016,4,10,17,45,0.0,64.5,4.7,23.0,64.5,48.6,36.44
2016,4,10,18,0,0.0,45.0,4.4,23.0,45.0,34.38,23.94
2016,4,10,18,15,0.0,29.0,4.35,22.5,29.0,22.13,13.09
2016,4,10,18,30,0.0,13.0,4.3,22.0,13.0,9.88,1.89
2016,4,10,18,45,0.0,6.5,4.25,21.5,6.5,5.11,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.5,0.5,0.39,0.0
2016,4,11,6,30,0.0,1.0,3.9,20.0,1.0,0.75,0.0
2016,4,11,6,45,0.0,3.5,3.95,20.5,3.5,2.64,0.0
2016,4,11,7,0,0.0,6.0,4.0,21.0,6.0,4.54,0.0
2016,4,11,7,15,0.0,9.5,4.25,21.5,9.5,7.2,0.37
2016,4,11,7,30,0.0,13.0,4.5,22.0,13.0,9.87,2.61
2016,4,11,7,45,0.0,57.0,4.8,22.5,57.0,43.65,30.69
2016,4,11,8,0,0.0,101.0,5.1,23.0,101.0,81.2,61.42
2016,4,11,8,15,0.0,76.5,5.1,23.5,76.5,58.75,42.7
2016,4,11,8,30,0.0,52.0,5.1,24.0,52.0,39.84,27.02
2016,4,11,8,45,0.0,86.0,5.1,24.5,86.0,66.18,48.2
2016,4,11,9,0,0.0,120.0,5.1,25.0,120.0,94.46,70.61
2016,4,11,9,15,96.0,218.5,4.95,25.5,283.5,309.98,242.49
2016,4,11,9,30,192.0,317.0,4.8,26.0,447.0,505.17,389.72
2016,4,11,9,45,208.0,338.5,4.7,26.5,487.5,540.37,413.06
2016,4,11,10,0,224.0,360.0,4.6,27.0,528.0,574.49,435.8
2016,4,11,10,15,264.0,371.5,4.35,27.5,579.0,642.25,482.2
2016,4,11,10,30,304.0,383.0,4.1,28.0,630.0,685.99,510.92
2016,4,11,10,45,547.0,280.5,3.9,28.5,744.5,830.08,613.76
2016,4,11,11,0,790.0,178.0,3.7,29.0,859.0,946.07,690.74
2016,4,11,11,15,456.0,316.5,3.45,29.0,712.0,754.1,553.4
2016,4,11,11,30,122.0,455.0,3.2,29.0,565.0,528.87,388.21
2016,4,11,11,45,477.0,312.5,3.0,29.5,751.0,735.94,539.84
2016,4,11,12,0,832.0,170.0,2.8,30.0,937.0,887.81,642.79
2016,4,11,12,15,834.0,170.5,2.65,30.0,942.5,858.79,621.3
2016,4,11,12,30,836.0,171.0,2.5,30.0,948.0,826.54,598.58
2016,4,11,12,45,842.5,166.0,2.45,30.5,947.0,790.03,572.07
2016,4,11,13,0,849.0,161.0,2.4,31.0,946.0,750.43,543.15
2016,4,11,13,15,847.0,160.0,2.35,31.0,934.0,705.43,511.05
2016,4,11,13,30,845.0,159.0,2.3,31.0,922.0,658.26,476.73
2016,4,11,13,45,846.0,154.0,2.3,31.5,903.5,607.72,438.57
2016,4,11,14,0,847.0,149.0,2.3,32.0,885.0,555.18,397.98
2016,4,11,14,15,839.5,147.0,2.25,31.5,856.5,499.15,355.13
2016,4,11,14,30,832.0,145.0,2.2,31.0,828.0,442.37,310.29
2016,4,11,14,45,828.5,139.0,2.2,31.0,794.0,383.56,262.18
2016,4,11,15,0,825.0,133.0,2.2,31.0,760.0,324.06,212.85
2016,4,11,15,15,585.0,215.0,2.15,31.0,647.0,266.56,174.58
2016,4,11,15,30,345.0,297.0,2.1,31.0,534.0,239.82,163.83
2016,4,11,15,45,209.0,281.0,2.05,31.0,421.5,196.61,139.54
2016,4,11,16,0,73.0,265.0,2.0,31.0,309.0,172.86,134.58
2016,4,11,16,15,207.0,233.0,1.85,30.5,342.5,152.26,118.86
2016,4,11,16,30,341.0,201.0,1.7,30.0,376.0,132.43,103.52
2016,4,11,16,45,328.0,180.5,1.55,30.0,333.0,121.06,94.67
2016,4,11,17,0,315.0,160.0,1.4,30.0,290.0,109.18,85.28
2016,4,11,17,15,448.0,117.5,1.2,29.0,271.5,83.71,64.79
2016,4,11,17,30,581.0,75.0,1.0,28.0,253.0,59.51,44.89
2016,4,11,17,45,515.5,65.0,0.8,27.5,198.5,52.05,38.65
2016,4,11,18,0,450.0,55.0,0.6,27.0,144.0,44.49,32.07
2016,4,11,18,15,335.5,42.0,0.5,26.0,96.0,34.07,22.86
2016,4,11,18,30,221.0,29.0,0.4,25.0,48.0,22.17,11.35
2016,4,11,18,45,110.5,14.5,0.35,24.5,24.0,11.41,0.0
2016,4,11,19,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,4.0,3.7,14.0,4.0,3.15,0.0
2016,4,12,6,30,0.0,8.0,3.7,14.0,8.0,6.06,0.0
2016,4,12,6,45,0.0,19.0,3.75,14.5,19.0,14.45,6.35
2016,4,12,7,0,0.0,30.0,3.8,15.0,30.0,22.87,13.75
2016,4,12,7,15,0.0,42.5,3.7,15.5,42.5,32.48,22.08
2016,4,12,7,30,0.0,55.0,3.6,16.0,55.0,42.11,30.3
2016,4,12,7,45,0.0,47.5,3.5,16.5,47.5,36.32,25.28
2016,4,12,8,0,0.0,40.0,3.4,17.0,40.0,30.56,20.28
2016,4,12,8,15,0.0,68.0,3.45,17.5,68.0,52.17,38.3
2016,4,12,8,30,0.0,96.0,3.5,18.0,96.0,74.67,56.75
2016,4,12,8,45,0.0,84.5,3.6,18.5,84.5,65.01,48.43
2016,4,12,9,0,0.0,73.0,3.7,19.0,73.0,56.14,40.85
2016,4,12,9,15,0.0,104.5,3.7,19.5,104.5,81.14,61.07
2016,4,12,9,30,0.0,136.0,3.7,20.0,136.0,107.34,81.93
2016,4,12,9,45,6.0,188.0,3.7,20.5,193.0,157.33,121.71
2016,4,12,10,0,12.0,240.0,3.7,21.0,250.0,208.07,161.28
2016,4,12,10,15,7.0,198.0,3.65,21.5,204.0,165.64,127.13
2016,4,12,10,30,2.0,156.0,3.6,22.0,158.0,125.17,94.64
2016,4,12,10,45,3.5,160.5,3.55,22.5,164.0,130.14,98.33
2016,4,12,11,0,5.0,165.0,3.5,23.0,170.0,135.04,101.89
2016,4,12,11,15,2.5,124.5,3.5,23.0,127.0,99.76,73.96
2016,4,12,11,30,0.0,84.0,3.5,23.0,84.0,65.3,46.55
2016,4,12,11,45,35.0,264.0,3.5,23.5,297.0,253.53,193.91
2016,4,12,12,0,70.0,444.0,3.5,24.0,510.0,438.2,330.97
2016,4,12,12,15,35.0,268.5,3.5,24.0,301.5,251.08,190.48
2016,4,12,12,30,0.0,93.0,3.5,24.0,93.0,72.4,51.77
2016,4,12,12,45,4.5,150.5,3.55,24.0,155.0,120.74,89.96
2016,4,12,13,0,9.0,208.0,3.6,24.0,217.0,168.38,127.01
2016,4,12,13,15,10.5,224.5,3.65,24.0,234.0,181.14,136.82
2016,4,12,13,30,12.0,241.0,3.7,24.0,251.0,193.43,146.31
2016,4,12,13,45,7.5,198.0,3.75,24.0,204.5,156.71,117.96
2016,4,12,14,0,3.0,155.0,3.8,24.0,158.0,120.89,90.17
2016,4,12,14,15,22.0,253.5,3.85,24.0,272.0,201.29,152.66
2016,4,12,14,30,41.0,352.0,3.9,24.0,386.0,272.54,206.75
2016,4,12,14,45,26.0,292.0,4.0,24.0,313.0,220.56,167.23
2016,4,12,15,0,11.0,232.0,4.1,24.0,240.0,175.63,133.17
2016,4,12,15,15,5.5,167.0,4.1,24.0,171.0,127.0,95.57
2016,4,12,15,30,0.0,102.0,4.1,24.0,102.0,78.48,57.54
2016,4,12,15,45,0.0,118.0,4.1,24.0,118.0,89.87,66.87
2016,4,12,16,0,0.0,134.0,4.1,24.0,134.0,100.56,79.21
2016,4,12,16,15,0.0,133.0,4.05,23.5,133.0,99.42,78.68
2016,4,12,16,30,0.0,132.0,4.0,23.0,132.0,98.14,78.06
2016,4,12,16,45,0.0,116.0,3.95,23.0,116.0,86.7,68.66
2016,4,12,17,0,0.0,100.0,3.9,23.0,100.0,75.17,59.08
2016,4,12,17,15,0.0,84.0,3.75,22.5,84.0,63.54,49.4
2016,4,12,17,30,0.0,68.0,3.6,22.0,68.0,51.8,39.45
2016,4,12,17,45,0.0,52.5,3.45,21.5,52.5,40.2,29.41
2016,4,12,18,0,0.0,37.0,3.3,21.0,37.0,28.26,18.9
2016,4,12,18,15,0.0,24.0,3.5,20.5,24.0,18.28,9.99
2016,4,12,18,30,0.0,11.0,3.7,20.0,11.0,8.34,0.92
2016,4,12,18,45,0.0,5.5,3.95,19.5,5.5,4.33,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
