Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,5,45,41.5,7.0,1.55,10.5,8.5,0.0,0.0
2016,5,3,6,0,83.0,14.0,1.7,11.0,17.0,44.48,0.0
2016,5,3,6,15,216.5,30.0,1.85,11.5,56.5,158.07,117.64
2016,5,3,6,30,350.0,46.0,2.0,12.0,96.0,257.44,208.96
2016,5,3,6,45,445.5,55.5,2.15,12.5,149.0,340.32,281.73
2016,5,3,7,0,541.0,65.0,2.3,13.0,202.0,430.92,358.32
2016,5,3,7,15,598.0,72.5,2.45,13.5,258.5,501.15,415.75
2016,5,3,7,30,655.0,80.0,2.6,14.0,315.0,574.2,473.17
2016,5,3,7,45,698.5,84.5,2.8,15.0,373.5,636.05,519.13
2016,5,3,8,0,742.0,89.0,3.0,16.0,432.0,694.82,560.12
2016,5,3,8,15,770.0,93.5,3.05,16.5,488.0,745.14,594.14
2016,5,3,8,30,798.0,98.0,3.1,17.0,544.0,793.97,626.39
2016,5,3,8,45,820.5,100.5,3.15,17.5,597.5,834.04,651.76
2016,5,3,9,0,843.0,103.0,3.2,18.0,651.0,871.65,675.11
2016,5,3,9,15,858.5,106.0,3.2,18.5,699.0,890.01,684.48
2016,5,3,9,30,874.0,109.0,3.2,19.0,747.0,915.49,698.94
2016,5,3,9,45,885.5,111.5,3.2,19.5,790.0,933.37,708.07
2016,5,3,10,0,897.0,114.0,3.2,20.0,833.0,947.55,714.79
2016,5,3,10,15,905.5,115.5,3.2,20.0,868.5,954.16,717.87
2016,5,3,10,30,914.0,117.0,3.2,20.0,904.0,956.82,718.5
2016,5,3,10,45,919.5,118.5,3.2,20.5,932.5,952.74,713.39
2016,5,3,11,0,925.0,120.0,3.2,21.0,961.0,944.64,705.8
2016,5,3,11,15,929.5,121.0,3.2,21.0,981.5,931.19,696.14
2016,5,3,11,30,934.0,122.0,3.2,21.0,1002.0,913.8,683.98
2016,5,3,11,45,937.0,122.0,3.2,21.5,1014.5,890.46,666.6
2016,5,3,12,0,940.0,122.0,3.2,22.0,1027.0,863.49,646.89
2016,5,3,12,15,940.5,122.0,3.2,22.0,1031.0,831.14,624.79
2016,5,3,12,30,941.0,122.0,3.2,22.0,1035.0,795.69,599.64
2016,5,3,12,45,940.0,122.0,3.2,22.5,1029.5,756.28,569.45
2016,5,3,13,0,939.0,122.0,3.2,23.0,1024.0,714.24,536.9
2016,5,3,13,15,936.0,121.0,3.2,23.0,1010.5,667.76,501.52
2016,5,3,13,30,933.0,120.0,3.2,23.0,997.0,619.09,463.61
2016,5,3,13,45,928.0,119.0,3.2,23.5,975.0,567.37,421.56
2016,5,3,14,0,923.0,118.0,3.2,24.0,953.0,513.98,377.2
2016,5,3,14,15,916.5,116.5,3.15,24.0,923.0,458.21,330.55
2016,5,3,14,30,910.0,115.0,3.1,24.0,893.0,401.37,281.97
2016,5,3,14,45,900.5,113.5,3.1,24.0,856.0,342.83,231.6
2016,5,3,15,0,891.0,112.0,3.1,24.0,819.0,284.03,181.54
2016,5,3,15,15,879.0,109.5,3.1,23.5,776.0,224.18,133.91
2016,5,3,15,30,867.0,107.0,3.1,23.0,733.0,164.88,93.94
2016,5,3,15,45,851.5,104.0,3.1,23.0,684.5,105.92,69.99
2016,5,3,16,0,836.0,101.0,3.1,23.0,636.0,82.58,64.23
2016,5,3,16,15,815.0,97.5,3.0,22.5,583.0,80.68,63.0
2016,5,3,16,30,794.0,94.0,2.9,22.0,530.0,78.66,61.65
2016,5,3,16,45,766.0,89.5,2.8,22.0,474.0,75.69,59.36
2016,5,3,17,0,738.0,85.0,2.7,22.0,418.0,72.61,56.97
2016,5,3,17,15,698.5,79.5,2.4,21.0,360.5,63.24,49.34
2016,5,3,17,30,659.0,74.0,2.1,20.0,303.0,59.31,46.28
2016,5,3,17,45,599.5,67.0,1.8,19.5,247.0,53.96,41.77
2016,5,3,18,0,540.0,60.0,1.5,19.0,191.0,48.62,37.08
2016,5,3,18,15,450.0,50.0,1.45,18.0,139.5,40.65,29.95
2016,5,3,18,30,360.0,40.0,1.4,17.0,88.0,32.7,22.52
2016,5,3,18,45,215.0,25.0,1.35,16.5,50.0,20.32,9.74
2016,5,3,19,0,70.0,10.0,1.3,16.0,12.0,7.87,0.0
2016,5,3,19,15,35.0,5.0,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,41.0,7.5,1.9,12.5,9.0,5.9,0.0
2016,5,4,6,0,82.0,15.0,2.1,13.0,18.0,61.65,0.0
2016,5,4,6,15,212.0,31.0,2.4,13.5,57.5,156.51,116.72
2016,5,4,6,30,342.0,47.0,2.7,14.0,97.0,253.57,204.92
2016,5,4,6,45,432.0,57.5,3.05,15.0,149.0,333.85,274.94
2016,5,4,7,0,522.0,68.0,3.4,16.0,201.0,421.44,348.55
2016,5,4,7,15,579.5,76.0,3.4,16.5,257.5,491.69,405.67
2016,5,4,7,30,637.0,84.0,3.4,17.0,314.0,564.82,462.73
2016,5,4,7,45,679.0,89.5,3.45,18.0,372.0,626.02,507.66
2016,5,4,8,0,721.0,95.0,3.5,19.0,430.0,687.73,550.52
2016,5,4,8,15,749.5,100.0,3.55,19.5,486.0,733.99,581.48
2016,5,4,8,30,778.0,105.0,3.6,20.0,542.0,783.15,613.97
2016,5,4,8,45,800.5,108.5,3.7,21.0,594.5,823.79,638.78
2016,5,4,9,0,823.0,112.0,3.8,22.0,647.0,862.0,661.49
2016,5,4,9,15,839.0,115.0,3.8,22.5,695.5,891.16,678.38
2016,5,4,9,30,855.0,118.0,3.8,23.0,744.0,917.1,692.99
2016,5,4,9,45,867.0,120.5,3.85,23.5,786.5,923.31,694.4
2016,5,4,10,0,879.0,123.0,3.9,24.0,829.0,937.63,701.62
2016,5,4,10,15,888.5,125.0,3.9,24.5,865.0,945.4,704.15
2016,5,4,10,30,898.0,127.0,3.9,25.0,901.0,949.26,704.22
2016,5,4,10,45,904.5,128.5,3.9,25.5,930.0,945.96,699.66
2016,5,4,11,0,911.0,130.0,3.9,26.0,959.0,938.66,692.65
2016,5,4,11,15,915.5,131.0,3.85,26.0,980.0,925.18,682.75
2016,5,4,11,30,920.0,132.0,3.8,26.0,1001.0,907.81,670.41
2016,5,4,11,45,927.0,130.0,3.8,26.5,1014.5,886.25,654.36
2016,5,4,12,0,934.0,128.0,3.8,27.0,1028.0,860.98,635.94
2016,5,4,12,15,935.0,128.0,3.8,27.0,1032.0,829.08,614.33
2016,5,4,12,30,936.0,128.0,3.8,27.0,1036.0,794.09,589.47
2016,5,4,12,45,935.5,127.5,3.8,27.0,1031.5,754.79,560.76
2016,5,4,13,0,935.0,127.0,3.8,27.0,1027.0,712.87,529.61
2016,5,4,13,15,932.5,126.5,3.8,27.0,1013.5,667.22,495.06
2016,5,4,13,30,930.0,126.0,3.8,27.0,1000.0,619.35,458.01
2016,5,4,13,45,926.0,124.5,3.8,27.0,978.5,567.95,417.37
2016,5,4,14,0,922.0,123.0,3.8,27.0,957.0,514.82,374.25
2016,5,4,14,15,915.5,121.5,3.75,27.0,927.5,459.14,327.97
2016,5,4,14,30,909.0,120.0,3.7,27.0,898.0,402.38,279.82
2016,5,4,14,45,900.0,118.0,3.7,27.0,861.0,343.76,229.81
2016,5,4,15,0,891.0,116.0,3.7,27.0,824.0,284.83,180.13
2016,5,4,15,15,879.0,113.5,3.6,27.0,781.0,225.04,132.84
2016,5,4,15,30,867.0,111.0,3.5,27.0,738.0,165.78,93.45
2016,5,4,15,45,851.5,108.0,3.45,27.0,689.5,98.1,63.54
2016,5,4,16,0,836.0,105.0,3.4,27.0,641.0,85.07,65.23
2016,5,4,16,15,815.0,101.5,3.15,26.5,588.0,83.27,64.11
2016,5,4,16,30,794.0,98.0,2.9,26.0,535.0,81.36,62.88
2016,5,4,16,45,767.5,92.5,2.65,25.5,479.0,77.82,60.28
2016,5,4,17,0,741.0,87.0,2.4,25.0,423.0,74.11,57.51
2016,5,4,17,15,701.5,82.0,2.1,24.0,365.5,65.0,50.2
2016,5,4,17,30,662.0,77.0,1.8,23.0,308.0,61.48,47.55
2016,5,4,17,45,605.5,69.0,1.55,22.5,251.5,55.5,42.56
2016,5,4,18,0,549.0,61.0,1.3,22.0,195.0,49.45,37.34
2016,5,4,18,15,456.0,51.5,1.25,21.0,143.0,41.87,30.62
2016,5,4,18,30,363.0,42.0,1.2,20.0,91.0,34.34,23.64
2016,5,4,18,45,216.5,27.0,1.2,19.5,52.5,21.98,11.09
2016,5,4,19,0,70.0,12.0,1.2,19.0,14.0,9.44,0.0
2016,5,4,19,15,35.0,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.15,14.5,11.0,31.78,0.0
2016,5,5,6,0,146.0,16.0,1.1,15.0,22.0,91.55,0.0
2016,5,5,6,15,288.0,29.0,1.3,16.0,64.5,191.15,142.47
2016,5,5,6,30,430.0,42.0,1.5,17.0,107.0,292.74,232.83
2016,5,5,6,45,512.0,51.0,1.7,18.0,160.0,370.53,299.28
2016,5,5,7,0,594.0,60.0,1.9,19.0,213.0,454.88,368.14
2016,5,5,7,15,646.5,66.5,1.85,19.5,270.5,522.84,421.23
2016,5,5,7,30,699.0,73.0,1.8,20.0,328.0,593.19,473.58
2016,5,5,7,45,732.5,78.5,1.8,20.5,384.5,647.14,511.44
2016,5,5,8,0,766.0,84.0,1.8,21.0,441.0,704.18,549.44
2016,5,5,8,15,791.5,88.0,1.8,22.0,496.5,752.41,578.92
2016,5,5,8,30,817.0,92.0,1.8,23.0,552.0,798.98,606.44
2016,5,5,8,45,832.0,96.5,1.8,24.0,603.5,835.19,626.24
2016,5,5,9,0,847.0,101.0,1.8,25.0,655.0,868.59,643.84
2016,5,5,9,15,861.0,104.0,1.75,25.0,702.0,885.8,652.53
2016,5,5,9,30,875.0,107.0,1.7,25.0,749.0,909.86,665.88
2016,5,5,9,45,881.5,111.0,1.7,25.5,789.5,924.68,672.41
2016,5,5,10,0,888.0,115.0,1.7,26.0,830.0,935.68,676.66
2016,5,5,10,15,896.0,117.0,1.7,26.0,864.5,942.22,679.52
2016,5,5,10,30,904.0,119.0,1.7,26.0,899.0,944.83,680.07
2016,5,5,10,45,906.5,121.5,1.7,26.5,926.0,938.97,674.07
2016,5,5,11,0,909.0,124.0,1.7,27.0,953.0,929.15,665.8
2016,5,5,11,15,912.0,125.0,1.7,27.0,972.5,914.53,655.97
2016,5,5,11,30,915.0,126.0,1.7,27.0,992.0,896.1,643.84
2016,5,5,11,45,919.5,124.5,1.75,27.5,1004.0,873.13,628.18
2016,5,5,12,0,924.0,123.0,1.8,28.0,1016.0,846.6,610.28
2016,5,5,12,15,924.0,123.5,1.85,28.0,1018.5,814.77,590.1
2016,5,5,12,30,924.0,124.0,1.9,28.0,1021.0,779.93,566.69
2016,5,5,12,45,921.5,124.0,2.0,28.5,1015.5,740.21,538.36
2016,5,5,13,0,919.0,124.0,2.1,29.0,1010.0,698.05,507.7
2016,5,5,13,15,915.5,123.5,2.15,29.0,996.0,652.62,474.68
2016,5,5,13,30,912.0,123.0,2.2,29.0,982.0,605.11,439.2
2016,5,5,13,45,681.5,249.5,2.25,29.0,883.5,531.55,384.25
2016,5,5,14,0,451.0,376.0,2.3,29.0,785.0,470.01,339.01
2016,5,5,14,15,669.0,247.0,2.3,29.0,831.5,439.17,311.81
2016,5,5,14,30,887.0,118.0,2.3,29.0,878.0,391.76,268.43
2016,5,5,14,45,870.5,119.5,2.35,29.0,840.0,334.58,220.75
2016,5,5,15,0,854.0,121.0,2.4,29.0,802.0,277.9,174.05
2016,5,5,15,15,841.5,118.5,2.4,28.5,759.5,220.31,129.61
2016,5,5,15,30,829.0,116.0,2.4,28.0,717.0,155.68,86.71
2016,5,5,15,45,737.5,141.0,2.4,28.0,649.0,104.57,70.08
2016,5,5,16,0,646.0,166.0,2.4,28.0,581.0,109.45,84.86
2016,5,5,16,15,504.5,190.0,2.3,27.5,498.0,122.34,95.86
2016,5,5,16,30,363.0,214.0,2.2,27.0,415.0,139.56,110.48
2016,5,5,16,45,352.5,191.5,2.15,27.0,370.0,127.52,100.96
2016,5,5,17,0,342.0,169.0,2.1,27.0,325.0,114.88,90.9
2016,5,5,17,15,323.0,149.5,1.85,26.0,281.0,103.24,81.88
2016,5,5,17,30,304.0,130.0,1.6,25.0,237.0,91.16,72.26
2016,5,5,17,45,282.0,108.5,1.35,24.5,194.0,77.39,60.82
2016,5,5,18,0,260.0,87.0,1.1,24.0,151.0,63.16,48.7
2016,5,5,18,15,217.0,67.0,1.1,23.0,111.0,49.26,36.66
2016,5,5,18,30,174.0,47.0,1.1,22.0,71.0,35.06,24.07
2016,5,5,18,45,87.0,29.0,1.1,21.5,41.0,21.78,11.05
2016,5,5,19,0,0.0,11.0,1.1,21.0,11.0,8.65,0.0
2016,5,5,19,15,0.0,5.5,1.1,20.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,67.5,8.5,1.05,14.5,11.5,30.14,0.0
2016,5,6,6,0,135.0,17.0,1.1,15.0,23.0,86.12,0.0
2016,5,6,6,15,271.0,30.5,1.3,15.5,65.0,184.24,138.41
2016,5,6,6,30,407.0,44.0,1.5,16.0,107.0,282.27,225.6
2016,5,6,6,45,488.0,54.0,1.7,16.5,159.5,359.44,292.2
2016,5,6,7,0,569.0,64.0,1.9,17.0,212.0,443.1,361.55
2016,5,6,7,15,623.0,71.0,1.95,17.5,269.0,511.51,415.83
2016,5,6,7,30,677.0,78.0,2.0,18.0,326.0,582.44,469.74
2016,5,6,7,45,713.0,84.0,2.05,19.0,383.5,641.01,511.29
2016,5,6,8,0,749.0,90.0,2.1,20.0,441.0,696.08,547.67
2016,5,6,8,15,776.0,94.0,2.3,21.0,496.5,744.93,579.47
2016,5,6,8,30,803.0,98.0,2.5,22.0,552.0,792.23,609.5
2016,5,6,8,45,825.0,101.0,2.7,23.0,605.0,832.27,633.93
2016,5,6,9,0,847.0,104.0,2.9,24.0,658.0,869.81,656.32
2016,5,6,9,15,862.0,106.5,2.85,24.0,706.0,887.16,665.64
2016,5,6,9,30,877.0,109.0,2.8,24.0,754.0,911.51,679.88
2016,5,6,9,45,889.5,110.5,2.75,24.5,796.5,929.14,688.2
2016,5,6,10,0,902.0,112.0,2.7,25.0,839.0,943.13,694.17
2016,5,6,10,15,910.5,114.0,2.65,25.0,875.0,950.14,697.01
2016,5,6,10,30,919.0,116.0,2.6,25.0,911.0,953.19,697.43
2016,5,6,10,45,925.5,117.0,2.55,25.5,939.5,949.45,692.24
2016,5,6,11,0,932.0,118.0,2.5,26.0,968.0,941.69,684.64
2016,5,6,11,15,935.5,118.5,2.45,26.0,988.0,926.83,673.97
2016,5,6,11,30,939.0,119.0,2.4,26.0,1008.0,908.09,660.93
2016,5,6,11,45,947.5,115.5,2.35,26.5,1022.0,886.32,644.77
2016,5,6,12,0,956.0,112.0,2.3,27.0,1036.0,860.76,626.27
2016,5,6,12,15,956.0,112.0,2.25,27.0,1039.5,827.82,604.22
2016,5,6,12,30,956.0,112.0,2.2,27.0,1043.0,791.78,579.24
2016,5,6,12,45,956.5,111.0,2.15,27.5,1038.0,752.42,549.82
2016,5,6,13,0,957.0,110.0,2.1,28.0,1033.0,710.3,518.04
2016,5,6,13,15,954.0,109.5,2.1,28.0,1019.0,663.77,483.85
2016,5,6,13,30,951.0,109.0,2.1,28.0,1005.0,614.98,447.11
2016,5,6,13,45,946.0,108.0,2.1,28.0,983.0,562.75,406.81
2016,5,6,14,0,941.0,107.0,2.1,28.0,961.0,508.82,364.01
2016,5,6,14,15,935.0,106.0,2.15,28.0,931.5,453.0,318.64
2016,5,6,14,30,929.0,105.0,2.2,28.0,902.0,396.03,271.17
2016,5,6,14,45,917.0,105.0,2.25,28.0,864.5,337.07,221.68
2016,5,6,15,0,905.0,105.0,2.3,28.0,827.0,278.08,172.73
2016,5,6,15,15,893.0,103.0,2.4,28.0,783.5,218.11,126.07
2016,5,6,15,30,881.0,101.0,2.5,28.0,740.0,158.66,87.49
2016,5,6,15,45,863.5,99.0,2.65,28.0,691.0,99.76,66.02
2016,5,6,16,0,846.0,97.0,2.8,28.0,642.0,80.26,60.97
2016,5,6,16,15,825.5,94.0,2.75,27.5,589.0,78.58,59.94
2016,5,6,16,30,805.0,91.0,2.7,27.0,536.0,76.81,58.82
2016,5,6,16,45,775.5,87.5,2.65,26.5,480.0,74.42,57.17
2016,5,6,17,0,746.0,84.0,2.6,26.0,424.0,71.97,55.46
2016,5,6,17,15,707.5,78.5,2.35,25.0,367.0,62.66,48.0
2016,5,6,17,30,669.0,73.0,2.1,24.0,310.0,58.69,44.96
2016,5,6,17,45,612.5,66.5,1.9,23.5,254.0,53.7,40.83
2016,5,6,18,0,556.0,60.0,1.7,23.0,198.0,48.72,36.55
2016,5,6,18,15,470.0,50.5,1.65,22.0,146.0,41.13,29.88
2016,5,6,18,30,384.0,41.0,1.6,21.0,94.0,33.57,22.94
2016,5,6,18,45,248.0,27.0,1.55,20.0,55.0,22.04,11.55
2016,5,6,19,0,112.0,13.0,1.5,19.0,16.0,10.23,0.0
2016,5,6,19,15,56.0,6.5,1.55,18.5,8.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,41.5,8.5,2.65,14.5,10.5,21.04,0.0
2016,5,7,6,0,83.0,17.0,2.9,15.0,21.0,65.34,0.0
2016,5,7,6,15,192.0,35.0,2.9,15.5,60.0,150.42,113.44
2016,5,7,6,30,301.0,53.0,2.9,16.0,99.0,234.72,188.67
2016,5,7,6,45,378.5,66.0,2.95,16.5,149.0,306.04,250.78
2016,5,7,7,0,456.0,79.0,3.0,17.0,199.0,384.21,316.48
2016,5,7,7,15,511.0,88.5,3.2,17.5,253.0,456.68,375.31
2016,5,7,7,30,566.0,98.0,3.4,18.0,307.0,526.73,430.34
2016,5,7,7,45,449.5,138.0,3.6,19.0,321.0,499.18,405.16
2016,5,7,8,0,333.0,178.0,3.8,20.0,335.0,450.31,363.35
2016,5,7,8,15,267.0,214.0,4.1,20.5,349.5,445.13,356.48
2016,5,7,8,30,201.0,250.0,4.4,21.0,364.0,415.75,330.88
2016,5,7,8,45,479.0,190.0,4.7,22.0,495.5,627.94,496.19
2016,5,7,9,0,757.0,130.0,5.0,23.0,627.0,817.52,634.51
2016,5,7,9,15,773.5,134.0,5.0,23.5,673.5,846.85,651.33
2016,5,7,9,30,790.0,138.0,5.0,24.0,720.0,873.16,666.78
2016,5,7,9,45,798.5,143.0,5.05,24.5,760.0,890.0,675.88
2016,5,7,10,0,807.0,148.0,5.1,25.0,800.0,903.27,682.6
2016,5,7,10,15,816.0,150.5,5.05,25.0,834.0,910.85,686.25
2016,5,7,10,30,825.0,153.0,5.0,25.0,868.0,914.68,687.47
2016,5,7,10,45,828.0,157.5,5.0,25.5,894.5,911.19,682.76
2016,5,7,11,0,831.0,162.0,5.0,26.0,921.0,903.84,675.61
2016,5,7,11,15,835.5,163.0,5.0,26.0,940.5,890.79,666.08
2016,5,7,11,30,840.0,164.0,5.0,26.0,960.0,873.99,654.11
2016,5,7,11,45,865.0,149.0,5.0,26.5,977.5,843.16,631.27
2016,5,7,12,0,890.0,134.0,5.0,27.0,995.0,823.57,616.38
2016,5,7,12,15,890.0,134.5,4.95,27.0,998.5,792.59,594.37
2016,5,7,12,30,890.0,135.0,4.9,27.0,1002.0,758.77,569.1
2016,5,7,12,45,888.0,135.0,4.9,27.5,996.5,720.59,539.48
2016,5,7,13,0,886.0,135.0,4.9,28.0,991.0,680.08,507.76
2016,5,7,13,15,507.5,307.5,4.85,28.0,796.5,547.74,407.51
2016,5,7,13,30,129.0,480.0,4.8,28.0,602.0,427.57,316.9
2016,5,7,13,45,88.0,441.5,4.8,28.5,524.0,368.77,273.41
2016,5,7,14,0,47.0,403.0,4.8,29.0,446.0,313.81,232.63
2016,5,7,14,15,45.0,387.0,4.8,29.0,427.5,294.51,218.4
2016,5,7,14,30,43.0,371.0,4.8,29.0,409.0,275.73,204.44
2016,5,7,14,45,111.5,380.5,4.8,29.0,471.5,285.36,209.45
2016,5,7,15,0,180.0,390.0,4.8,29.0,534.0,291.12,210.67
2016,5,7,15,15,276.0,348.5,4.75,28.5,556.0,256.31,180.88
2016,5,7,15,30,372.0,307.0,4.7,28.0,578.0,219.33,152.24
2016,5,7,15,45,240.5,300.5,4.7,28.0,471.0,180.07,141.83
2016,5,7,16,0,109.0,294.0,4.7,28.0,364.0,189.45,149.87
2016,5,7,16,15,395.0,209.5,4.65,27.5,433.5,130.28,102.47
2016,5,7,16,30,681.0,125.0,4.6,27.0,503.0,89.36,69.25
2016,5,7,16,45,655.0,117.5,4.55,26.5,450.5,85.63,66.57
2016,5,7,17,0,629.0,110.0,4.5,26.0,398.0,81.67,63.64
2016,5,7,17,15,588.0,102.5,4.4,25.5,343.5,77.24,60.27
2016,5,7,17,30,547.0,95.0,4.3,25.0,289.0,72.69,56.7
2016,5,7,17,45,497.5,84.0,4.25,24.5,236.5,65.26,50.55
2016,5,7,18,0,448.0,73.0,4.2,24.0,184.0,57.6,44.0
2016,5,7,18,15,365.0,60.0,4.0,23.5,135.5,45.31,33.24
2016,5,7,18,30,282.0,47.0,3.8,23.0,87.0,35.51,24.37
2016,5,7,18,45,141.0,31.0,3.65,22.5,51.0,23.3,12.53
2016,5,7,19,0,0.0,15.0,3.5,22.0,15.0,11.8,0.0
2016,5,7,19,15,0.0,7.5,3.45,21.5,7.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.0,3.1,17.5,6.0,4.72,0.0
2016,5,8,6,0,0.0,12.0,3.1,18.0,12.0,9.13,0.0
2016,5,8,6,15,13.0,34.0,3.4,18.0,36.0,38.95,25.39
2016,5,8,6,30,26.0,56.0,3.7,18.0,60.0,68.3,51.18
2016,5,8,6,45,43.0,80.5,4.05,18.5,90.5,103.09,81.13
2016,5,8,7,0,60.0,105.0,4.4,19.0,121.0,138.5,111.27
2016,5,8,7,15,83.5,127.0,4.65,19.5,155.0,175.94,142.66
2016,5,8,7,30,107.0,149.0,4.9,20.0,189.0,228.92,186.01
2016,5,8,7,45,53.5,98.0,5.15,21.0,118.0,123.03,97.73
2016,5,8,8,0,0.0,47.0,5.4,22.0,47.0,35.98,24.12
2016,5,8,8,15,0.0,60.0,5.3,22.0,60.0,46.03,32.29
2016,5,8,8,30,0.0,73.0,5.2,22.0,73.0,56.12,40.41
2016,5,8,8,45,0.0,98.0,5.15,22.5,98.0,75.76,56.09
2016,5,8,9,0,0.0,123.0,5.1,23.0,123.0,96.23,72.23
2016,5,8,9,15,0.0,98.5,5.0,23.0,98.5,76.19,55.94
2016,5,8,9,30,0.0,74.0,4.9,23.0,74.0,57.1,40.48
2016,5,8,9,45,0.0,82.5,4.8,23.0,82.5,63.76,45.73
2016,5,8,10,0,0.0,91.0,4.7,23.0,91.0,70.48,50.98
2016,5,8,10,15,1.0,117.5,4.6,23.0,118.5,92.59,68.5
2016,5,8,10,30,2.0,144.0,4.5,23.0,146.0,114.8,85.95
2016,5,8,10,45,5.0,168.5,4.45,23.5,173.5,137.17,103.28
2016,5,8,11,0,8.0,193.0,4.4,24.0,201.0,159.41,120.32
2016,5,8,11,15,8.5,195.5,4.35,24.0,204.0,161.48,121.78
2016,5,8,11,30,9.0,198.0,4.3,24.0,207.0,163.47,123.21
2016,5,8,11,45,7.0,178.5,4.25,24.0,185.5,145.79,109.37
2016,5,8,12,0,5.0,159.0,4.2,24.0,164.0,128.37,95.72
2016,5,8,12,15,3.5,150.5,4.05,24.0,154.5,120.18,89.28
2016,5,8,12,30,2.0,142.0,3.9,24.0,145.0,112.11,82.93
2016,5,8,12,45,1.0,138.0,3.8,24.5,140.0,108.01,79.55
2016,5,8,13,0,0.0,134.0,3.7,25.0,135.0,104.01,76.27
2016,5,8,13,15,6.5,192.0,3.6,24.5,198.5,152.08,113.87
2016,5,8,13,30,13.0,250.0,3.5,24.0,262.0,198.48,149.81
2016,5,8,13,45,92.0,355.5,3.45,24.0,439.5,309.76,234.0
2016,5,8,14,0,171.0,461.0,3.4,24.0,617.0,402.81,301.4
2016,5,8,14,15,127.5,436.5,3.6,23.5,551.0,352.72,264.49
2016,5,8,14,30,84.0,412.0,3.8,23.0,485.0,314.67,237.09
2016,5,8,14,45,48.0,329.0,4.0,23.0,370.5,243.26,183.89
2016,5,8,15,0,12.0,246.0,4.2,23.0,256.0,183.71,139.53
2016,5,8,15,15,7.0,204.0,4.7,23.0,210.0,152.22,115.55
2016,5,8,15,30,2.0,162.0,5.2,23.0,164.0,121.48,91.84
2016,5,8,15,45,6.0,184.0,5.7,23.0,188.5,135.3,108.0
2016,5,8,16,0,10.0,206.0,6.2,23.0,213.0,148.64,119.45
2016,5,8,16,15,5.0,108.5,6.15,22.5,112.0,82.88,64.85
2016,5,8,16,30,0.0,11.0,6.1,22.0,11.0,8.4,1.57
2016,5,8,16,45,0.0,47.0,6.05,22.0,47.0,36.0,25.39
2016,5,8,17,0,0.0,83.0,6.0,22.0,83.0,63.74,49.37
2016,5,8,17,15,0.0,72.0,5.55,21.5,72.0,55.26,42.33
2016,5,8,17,30,0.0,61.0,5.1,21.0,61.0,46.74,35.15
2016,5,8,17,45,0.0,50.0,4.7,21.0,50.0,38.24,27.81
2016,5,8,18,0,0.0,39.0,4.3,21.0,39.0,29.77,20.38
2016,5,8,18,15,0.0,28.5,3.95,20.5,28.5,21.71,13.25
2016,5,8,18,30,0.0,18.0,3.6,20.0,18.0,13.68,6.08
2016,5,8,18,45,0.0,10.5,3.3,19.5,10.5,7.96,0.69
2016,5,8,19,0,0.0,3.0,3.0,19.0,3.0,2.36,0.0
2016,5,8,19,15,0.0,1.5,3.0,19.0,1.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,10.5,4.35,19.0,10.5,8.26,0.0
2016,5,9,6,0,0.0,21.0,4.4,19.0,21.0,18.07,0.0
2016,5,9,6,15,106.0,42.0,4.6,19.5,59.0,109.55,81.0
2016,5,9,6,30,212.0,63.0,4.8,20.0,97.0,189.88,150.45
2016,5,9,6,45,263.5,84.0,5.0,20.5,143.0,250.03,202.5
2016,5,9,7,0,315.0,105.0,5.2,21.0,189.0,314.29,256.64
2016,5,9,7,15,189.5,126.0,5.5,21.5,180.0,268.5,218.48
2016,5,9,7,30,64.0,147.0,5.8,22.0,171.0,182.67,146.25
2016,5,9,7,45,273.5,157.5,6.1,22.5,284.0,373.59,303.39
2016,5,9,8,0,483.0,168.0,6.4,23.0,397.0,568.66,457.3
2016,5,9,8,15,374.0,206.0,6.45,23.5,396.0,518.64,414.33
2016,5,9,8,30,265.0,244.0,6.5,24.0,395.0,477.99,378.64
2016,5,9,8,45,306.0,260.0,6.6,24.5,450.0,532.56,419.36
2016,5,9,9,0,347.0,276.0,6.7,25.0,505.0,587.47,459.41
2016,5,9,9,15,320.0,306.0,6.65,25.5,529.0,596.89,463.05
2016,5,9,9,30,293.0,336.0,6.6,26.0,553.0,603.39,464.66
2016,5,9,9,45,352.5,335.5,6.55,26.5,611.0,654.63,501.52
2016,5,9,10,0,412.0,335.0,6.5,27.0,669.0,722.35,549.1
2016,5,9,10,15,428.5,338.5,6.35,27.0,699.0,736.43,557.79
2016,5,9,10,30,445.0,342.0,6.2,27.0,729.0,748.02,564.86
2016,5,9,10,45,604.0,276.5,6.05,27.5,819.5,824.42,619.98
2016,5,9,11,0,763.0,211.0,5.9,28.0,910.0,892.97,667.88
2016,5,9,11,15,769.0,212.5,5.75,28.0,930.0,881.76,658.1
2016,5,9,11,30,775.0,214.0,5.6,28.0,950.0,856.78,639.51
2016,5,9,11,45,821.5,184.0,5.45,28.5,973.0,846.22,630.4
2016,5,9,12,0,868.0,154.0,5.3,29.0,996.0,816.84,608.21
2016,5,9,12,15,869.0,154.0,5.2,29.0,999.5,786.52,585.85
2016,5,9,12,30,870.0,154.0,5.1,29.0,1003.0,753.45,561.03
2016,5,9,12,45,872.5,151.0,5.0,29.5,999.0,716.83,532.33
2016,5,9,13,0,875.0,148.0,4.9,30.0,995.0,677.73,501.49
2016,5,9,13,15,872.0,147.0,4.8,30.0,982.0,634.2,467.95
2016,5,9,13,30,869.0,146.0,4.7,30.0,969.0,588.71,432.27
2016,5,9,13,45,867.5,142.5,4.65,30.5,948.5,540.55,393.12
2016,5,9,14,0,866.0,139.0,4.6,31.0,928.0,490.58,351.76
2016,5,9,14,15,858.5,137.5,4.55,31.0,899.0,437.83,308.19
2016,5,9,14,30,851.0,136.0,4.5,31.0,870.0,384.22,263.13
2016,5,9,14,45,842.5,133.0,4.45,31.0,834.5,328.82,216.44
2016,5,9,15,0,834.0,130.0,4.4,31.0,799.0,267.93,166.46
2016,5,9,15,15,821.0,127.5,4.3,30.5,756.5,210.64,122.65
2016,5,9,15,30,808.0,125.0,4.2,30.0,714.0,154.21,86.83
2016,5,9,15,45,790.0,122.0,4.15,30.0,666.5,98.4,74.98
2016,5,9,16,0,772.0,119.0,4.1,30.0,619.0,91.99,70.04
2016,5,9,16,15,750.0,114.5,3.95,29.5,568.0,89.99,68.79
2016,5,9,16,30,728.0,110.0,3.8,29.0,517.0,80.97,61.74
2016,5,9,16,45,698.5,105.0,3.7,29.0,463.0,78.34,59.81
2016,5,9,17,0,669.0,100.0,3.6,29.0,409.0,75.6,57.77
2016,5,9,17,15,629.0,93.5,3.4,28.5,354.0,71.56,54.72
2016,5,9,17,30,589.0,87.0,3.2,28.0,299.0,67.41,51.53
2016,5,9,17,45,533.5,78.5,3.0,27.5,245.0,61.49,46.72
2016,5,9,18,0,478.0,70.0,2.8,27.0,191.0,55.49,41.66
2016,5,9,18,15,394.5,58.5,2.85,26.0,141.5,46.77,34.14
2016,5,9,18,30,311.0,47.0,2.9,25.0,92.0,35.71,24.37
2016,5,9,18,45,191.5,30.5,2.95,24.5,54.5,23.16,12.6
2016,5,9,19,0,72.0,14.0,3.0,24.0,17.0,10.65,0.0
2016,5,9,19,15,36.0,7.0,3.15,23.5,8.5,5.51,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,9.0,2.25,20.5,10.0,12.37,0.0
2016,5,10,6,0,31.0,18.0,2.4,21.0,20.0,32.85,5.8
2016,5,10,6,15,104.0,42.0,2.55,21.5,57.5,107.77,79.15
2016,5,10,6,30,177.0,66.0,2.7,22.0,95.0,175.62,137.42
2016,5,10,6,45,264.0,82.5,2.9,22.5,144.5,247.4,198.02
2016,5,10,7,0,351.0,99.0,3.1,23.0,194.0,340.81,274.3
2016,5,10,7,15,192.5,120.0,3.15,23.5,174.0,262.49,210.76
2016,5,10,7,30,34.0,141.0,3.2,24.0,154.0,154.87,121.48
2016,5,10,7,45,307.5,137.5,3.3,24.5,282.5,374.64,300.33
2016,5,10,8,0,581.0,134.0,3.4,25.0,411.0,613.41,482.11
2016,5,10,8,15,612.0,141.0,3.35,25.5,463.5,663.43,515.24
2016,5,10,8,30,643.0,148.0,3.3,26.0,516.0,712.53,547.86
2016,5,10,8,45,677.0,148.5,3.3,26.5,567.5,756.14,576.1
2016,5,10,9,0,711.0,149.0,3.3,27.0,619.0,798.06,602.13
2016,5,10,9,15,728.0,153.5,3.3,27.0,664.5,827.35,620.34
2016,5,10,9,30,745.0,158.0,3.3,27.0,710.0,853.81,636.63
2016,5,10,9,45,762.5,159.0,3.35,27.5,751.0,867.05,643.0
2016,5,10,10,0,780.0,160.0,3.4,28.0,792.0,884.16,652.13
2016,5,10,10,15,789.0,162.5,3.45,28.5,826.0,891.52,654.78
2016,5,10,10,30,798.0,165.0,3.5,29.0,860.0,895.23,655.18
2016,5,10,10,45,804.5,167.0,3.55,29.5,886.5,892.5,651.46
2016,5,10,11,0,811.0,169.0,3.6,30.0,913.0,886.01,645.43
2016,5,10,11,15,815.5,170.5,3.65,30.0,932.0,873.59,636.9
2016,5,10,11,30,820.0,172.0,3.7,30.0,951.0,857.48,626.05
2016,5,10,11,45,816.0,176.5,3.8,30.0,960.5,833.34,609.94
2016,5,10,12,0,812.0,181.0,3.9,30.0,970.0,806.02,590.91
2016,5,10,12,15,812.5,181.5,3.95,30.0,973.0,776.0,569.72
2016,5,10,12,30,813.0,182.0,4.0,30.0,976.0,743.23,546.29
2016,5,10,12,45,805.0,186.0,4.05,30.5,969.0,704.77,517.34
2016,5,10,13,0,797.0,190.0,4.1,31.0,962.0,664.53,486.74
2016,5,10,13,15,793.5,189.0,4.1,31.0,949.0,621.87,454.78
2016,5,10,13,30,790.0,188.0,4.1,31.0,936.0,577.56,420.86
2016,5,10,13,45,776.0,191.5,4.15,31.0,913.0,529.54,383.52
2016,5,10,14,0,762.0,195.0,4.2,31.0,890.0,481.14,345.0
2016,5,10,14,15,753.5,192.5,4.2,31.0,862.0,430.87,304.12
2016,5,10,14,30,745.0,190.0,4.2,31.0,834.0,376.72,259.66
2016,5,10,14,45,548.0,273.5,4.2,31.0,737.0,327.97,224.66
2016,5,10,15,0,351.0,357.0,4.2,31.0,640.0,300.02,208.44
2016,5,10,15,15,457.0,297.0,4.15,30.5,644.5,247.28,164.99
2016,5,10,15,30,563.0,237.0,4.1,30.0,649.0,189.72,122.33
2016,5,10,15,45,586.5,211.5,4.05,30.0,615.5,135.76,105.1
2016,5,10,16,0,610.0,186.0,4.0,30.0,582.0,120.21,92.91
2016,5,10,16,15,417.5,214.5,3.85,29.5,475.5,133.41,104.14
2016,5,10,16,30,225.0,243.0,3.7,29.0,369.0,157.66,124.4
2016,5,10,16,45,351.5,200.0,3.6,29.0,373.5,132.11,103.97
2016,5,10,17,0,478.0,157.0,3.5,29.0,378.0,106.91,83.65
2016,5,10,17,15,435.5,144.5,3.35,28.5,326.0,99.61,78.09
2016,5,10,17,30,393.0,132.0,3.2,28.0,274.0,92.05,72.18
2016,5,10,17,45,335.5,116.5,3.1,27.5,223.0,83.05,64.88
2016,5,10,18,0,278.0,101.0,3.0,27.0,172.0,72.13,55.73
2016,5,10,18,15,211.0,80.0,3.05,26.5,126.0,57.58,43.2
2016,5,10,18,30,144.0,59.0,3.1,26.0,80.0,42.84,30.23
2016,5,10,18,45,72.0,35.5,3.2,25.5,46.0,26.39,15.2
2016,5,10,19,0,0.0,12.0,3.3,25.0,12.0,9.14,0.0
2016,5,10,19,15,0.0,6.0,3.4,24.5,6.0,4.72,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,5,45,30.0,8.5,2.05,19.5,10.5,16.87,0.0
2016,5,11,6,0,60.0,17.0,2.3,20.0,21.0,48.31,14.39
2016,5,11,6,15,143.0,38.0,2.55,20.5,59.0,118.2,87.83
2016,5,11,6,30,226.0,59.0,2.8,21.0,97.0,200.99,158.47
2016,5,11,6,45,292.0,77.0,3.05,21.5,145.0,267.49,215.0
2016,5,11,7,0,358.0,95.0,3.3,22.0,193.0,339.6,274.62
2016,5,11,7,15,411.5,109.0,3.55,22.5,245.5,404.25,326.58
2016,5,11,7,30,465.0,123.0,3.8,23.0,298.0,472.14,379.46
2016,5,11,7,45,498.0,136.0,4.1,23.5,350.5,526.84,420.66
2016,5,11,8,0,531.0,149.0,4.4,24.0,403.0,582.07,461.27
2016,5,11,8,15,562.0,158.0,4.45,24.5,455.5,631.53,496.24
2016,5,11,8,30,593.0,167.0,4.5,25.0,508.0,688.92,535.98
2016,5,11,8,45,605.5,179.5,4.6,25.5,555.0,725.4,559.91
2016,5,11,9,0,618.0,192.0,4.7,26.0,602.0,759.54,581.93
2016,5,11,9,15,637.0,198.5,4.7,26.5,647.5,791.11,601.59
2016,5,11,9,30,656.0,205.0,4.7,27.0,693.0,820.06,619.18
2016,5,11,9,45,654.0,219.5,4.7,27.5,729.0,834.9,626.37
2016,5,11,10,0,652.0,234.0,4.7,28.0,765.0,846.21,631.22
2016,5,11,10,15,663.5,239.0,4.6,28.0,799.0,857.56,637.2
2016,5,11,10,30,675.0,244.0,4.5,28.0,833.0,865.48,641.02
2016,5,11,10,45,672.0,255.0,4.45,28.5,856.5,862.29,636.06
2016,5,11,11,0,669.0,266.0,4.4,29.0,880.0,855.54,628.84
2016,5,11,11,15,504.5,358.0,4.3,29.0,827.0,775.65,569.38
2016,5,11,11,30,340.0,450.0,4.2,29.0,774.0,687.86,504.53
2016,5,11,11,45,380.5,438.0,4.1,29.5,804.5,694.34,508.42
2016,5,11,12,0,421.0,426.0,4.0,30.0,835.0,703.56,513.41
2016,5,11,12,15,295.0,465.5,3.9,30.0,752.5,612.26,447.23
2016,5,11,12,30,169.0,505.0,3.8,30.0,670.0,528.02,385.79
2016,5,11,12,45,99.0,447.5,3.7,30.5,544.5,417.77,306.14
2016,5,11,13,0,29.0,390.0,3.6,31.0,419.0,320.16,234.53
2016,5,11,13,15,41.5,412.5,3.5,31.0,452.5,338.27,247.9
2016,5,11,13,30,54.0,435.0,3.4,31.0,486.0,353.98,259.06
2016,5,11,13,45,209.0,424.5,3.3,31.0,616.5,412.85,300.82
2016,5,11,14,0,364.0,414.0,3.2,31.0,747.0,451.41,325.42
2016,5,11,14,15,337.5,410.0,3.1,31.0,711.0,410.29,293.99
2016,5,11,14,30,311.0,406.0,3.0,31.0,675.0,371.46,264.49
2016,5,11,14,45,490.0,312.0,2.95,31.0,715.0,333.54,229.51
2016,5,11,15,0,669.0,218.0,2.9,31.0,755.0,278.71,179.83
2016,5,11,15,15,507.5,267.5,2.9,30.5,663.0,237.97,155.57
2016,5,11,15,30,346.0,317.0,2.9,30.0,571.0,219.08,151.56
2016,5,11,15,45,359.0,290.5,2.9,30.0,538.5,177.21,137.96
2016,5,11,16,0,372.0,264.0,2.9,30.0,506.0,163.76,127.73
2016,5,11,16,15,456.5,221.5,2.85,29.5,494.5,138.21,107.84
2016,5,11,16,30,541.0,179.0,2.8,29.0,483.0,118.41,92.35
2016,5,11,16,45,506.5,169.0,2.8,29.0,431.0,113.3,88.53
2016,5,11,17,0,472.0,159.0,2.8,29.0,379.0,107.96,84.48
2016,5,11,17,15,430.0,146.0,2.65,28.5,326.5,100.41,78.7
2016,5,11,17,30,388.0,133.0,2.5,28.0,274.0,92.58,72.58
2016,5,11,17,45,339.5,116.0,2.35,27.5,223.5,81.81,63.81
2016,5,11,18,0,291.0,99.0,2.2,27.0,173.0,71.09,54.84
2016,5,11,18,15,224.5,78.0,2.25,26.5,127.0,56.49,42.3
2016,5,11,18,30,158.0,57.0,2.3,26.0,81.0,41.69,29.31
2016,5,11,18,45,79.0,35.0,2.35,25.5,47.0,25.97,15.0
2016,5,11,19,0,0.0,13.0,2.4,25.0,13.0,9.91,0.0
2016,5,11,19,15,0.0,6.5,2.65,24.5,6.5,5.11,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,32.5,10.0,1.1,20.5,12.0,18.85,0.0
2016,5,12,6,0,65.0,20.0,1.2,21.0,24.0,54.81,19.94
2016,5,12,6,15,152.5,40.5,1.4,21.0,62.5,125.46,93.39
2016,5,12,6,30,240.0,61.0,1.6,21.0,101.0,209.55,164.84
2016,5,12,6,45,120.0,64.0,1.8,21.5,84.0,143.47,113.63
2016,5,12,7,0,0.0,67.0,2.0,22.0,67.0,52.72,38.24
2016,5,12,7,15,0.0,85.0,2.0,22.5,85.0,67.77,50.65
2016,5,12,7,30,0.0,103.0,2.0,23.0,103.0,82.74,62.67
2016,5,12,7,45,138.5,147.5,2.05,23.5,214.0,247.54,197.74
2016,5,12,8,0,277.0,192.0,2.1,24.0,325.0,418.18,329.97
2016,5,12,8,15,245.0,222.5,2.05,24.5,350.0,431.95,336.72
2016,5,12,8,30,213.0,253.0,2.0,25.0,375.0,424.19,328.33
2016,5,12,8,45,121.0,254.0,2.0,25.5,325.0,349.98,269.35
2016,5,12,9,0,29.0,255.0,2.0,26.0,275.0,253.43,193.0
2016,5,12,9,15,14.5,197.0,1.95,26.0,207.0,170.92,129.35
2016,5,12,9,30,0.0,139.0,1.9,26.0,139.0,109.1,80.72
2016,5,12,9,45,0.0,89.0,1.85,26.5,89.0,68.83,48.95
2016,5,12,10,0,0.0,39.0,1.8,27.0,39.0,30.09,18.26
2016,5,12,10,15,100.5,236.5,1.7,27.0,324.5,307.75,234.01
2016,5,12,10,30,201.0,434.0,1.6,27.0,610.0,577.89,425.77
2016,5,12,10,45,446.5,340.5,1.55,27.5,746.5,734.43,533.53
2016,5,12,11,0,692.0,247.0,1.5,28.0,883.0,857.19,614.89
2016,5,12,11,15,516.0,348.5,1.5,28.0,828.5,775.71,555.84
2016,5,12,11,30,340.0,450.0,1.5,28.0,774.0,686.48,493.02
2016,5,12,11,45,363.5,442.5,1.55,28.5,793.0,682.94,490.77
2016,5,12,12,0,387.0,435.0,1.6,29.0,812.0,676.64,485.84
2016,5,12,12,15,389.0,436.0,1.65,29.0,816.0,658.11,473.22
2016,5,12,12,30,391.0,437.0,1.7,29.0,820.0,637.76,459.3
2016,5,12,12,45,406.5,430.5,1.75,29.0,827.0,619.32,446.67
2016,5,12,13,0,422.0,424.0,1.8,29.0,834.0,598.41,432.0
2016,5,12,13,15,347.0,447.0,1.85,29.0,781.5,543.0,392.6
2016,5,12,13,30,272.0,470.0,1.9,29.0,729.0,492.01,356.27
2016,5,12,13,45,348.5,427.5,1.95,29.0,751.0,478.96,346.36
2016,5,12,14,0,425.0,385.0,2.0,29.0,773.0,454.47,326.94
2016,5,12,14,15,235.0,380.0,2.0,29.0,593.5,350.94,253.68
2016,5,12,14,30,45.0,375.0,2.0,29.0,414.0,277.52,203.68
2016,5,12,14,45,334.0,308.0,2.0,29.0,578.0,293.6,206.44
2016,5,12,15,0,623.0,241.0,2.0,29.0,742.0,281.73,184.66
2016,5,12,15,15,437.0,290.0,1.95,28.5,633.0,238.55,159.62
2016,5,12,15,30,251.0,339.0,1.9,28.0,524.0,220.45,156.54
2016,5,12,15,45,308.0,302.5,1.9,28.0,514.0,180.76,141.56
2016,5,12,16,0,365.0,266.0,1.9,28.0,504.0,164.53,129.1
2016,5,12,16,15,281.5,256.5,1.8,27.5,431.0,158.67,125.06
2016,5,12,16,30,198.0,247.0,1.7,27.0,358.0,159.03,126.02
2016,5,12,16,45,328.5,205.0,1.6,27.0,367.0,134.29,106.27
2016,5,12,17,0,459.0,163.0,1.5,27.0,376.0,110.07,86.74
2016,5,12,17,15,417.5,149.5,1.35,26.5,324.5,102.31,80.81
2016,5,12,17,30,376.0,136.0,1.2,26.0,273.0,94.25,74.48
2016,5,12,17,45,323.5,119.5,1.1,25.5,223.0,84.74,66.74
2016,5,12,18,0,271.0,103.0,1.0,25.0,173.0,73.33,57.17
2016,5,12,18,15,208.0,81.5,0.95,24.5,127.5,58.56,44.43
2016,5,12,18,30,145.0,60.0,0.9,24.0,82.0,43.56,31.2
2016,5,12,18,45,72.5,36.5,0.9,24.0,47.5,27.14,16.2
2016,5,12,19,0,0.0,13.0,0.9,24.0,13.0,9.9,0.0
2016,5,12,19,15,0.0,6.5,0.95,23.5,6.5,5.11,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
