Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,60.5,14.0,2.3,21.5,19.0,30.44,0.0
2016,5,23,6,0,121.0,28.0,2.5,22.0,38.0,95.98,60.63
2016,5,23,6,15,213.0,45.0,2.6,22.0,78.5,160.94,121.97
2016,5,23,6,30,305.0,62.0,2.7,22.0,119.0,234.0,184.34
2016,5,23,6,45,152.5,46.0,2.85,22.5,74.5,146.36,116.01
2016,5,23,7,0,0.0,30.0,3.0,23.0,30.0,22.86,13.37
2016,5,23,7,15,0.0,49.0,3.05,23.0,49.0,37.47,25.52
2016,5,23,7,30,0.0,68.0,3.1,23.0,68.0,52.16,37.56
2016,5,23,7,45,0.0,98.0,3.2,23.5,98.0,76.69,57.38
2016,5,23,8,0,0.0,128.0,3.3,24.0,128.0,102.0,77.47
2016,5,23,8,15,6.0,162.0,3.35,24.5,165.5,135.58,104.0
2016,5,23,8,30,12.0,196.0,3.4,25.0,203.0,169.56,130.37
2016,5,23,8,45,13.5,212.5,3.45,25.5,221.5,184.31,141.2
2016,5,23,9,0,15.0,229.0,3.5,26.0,240.0,199.06,151.93
2016,5,23,9,15,17.0,247.5,3.55,26.0,260.5,215.95,164.56
2016,5,23,9,30,19.0,266.0,3.6,26.0,281.0,232.76,177.04
2016,5,23,9,45,31.5,309.0,3.65,26.5,335.0,297.56,225.63
2016,5,23,10,0,44.0,352.0,3.7,27.0,389.0,346.24,261.12
2016,5,23,10,15,47.5,364.0,3.75,27.0,405.5,357.36,268.85
2016,5,23,10,30,51.0,376.0,3.8,27.0,422.0,368.08,276.4
2016,5,23,10,45,25.5,247.5,3.9,27.5,270.5,229.5,172.04
2016,5,23,11,0,0.0,119.0,4.0,28.0,119.0,92.97,66.87
2016,5,23,11,15,7.5,202.5,4.05,28.0,210.0,165.65,122.93
2016,5,23,11,30,15.0,286.0,4.1,28.0,301.0,238.19,177.7
2016,5,23,11,45,14.0,270.0,4.15,28.0,284.0,223.48,166.39
2016,5,23,12,0,13.0,254.0,4.2,28.0,267.0,208.95,155.39
2016,5,23,12,15,11.5,229.0,4.25,28.0,241.0,187.17,138.9
2016,5,23,12,30,10.0,204.0,4.3,28.0,215.0,165.7,122.6
2016,5,23,12,45,90.0,354.0,4.35,28.5,443.0,339.5,253.31
2016,5,23,13,0,170.0,504.0,4.4,29.0,671.0,488.08,359.74
2016,5,23,13,15,92.5,394.0,4.4,29.0,485.0,351.0,259.7
2016,5,23,13,30,15.0,284.0,4.4,29.0,299.0,223.9,165.64
2016,5,23,13,45,20.5,320.5,4.4,29.0,340.0,250.92,186.04
2016,5,23,14,0,26.0,357.0,4.4,29.0,381.0,269.81,199.98
2016,5,23,14,15,20.5,318.0,4.35,29.0,337.0,243.18,180.23
2016,5,23,14,30,15.0,279.0,4.3,29.0,293.0,211.41,156.65
2016,5,23,14,45,84.0,339.0,4.25,29.0,408.5,256.27,188.1
2016,5,23,15,0,153.0,399.0,4.2,29.0,524.0,283.7,205.47
2016,5,23,15,15,222.0,368.5,4.15,28.5,539.5,261.02,186.3
2016,5,23,15,30,291.0,338.0,4.1,28.0,555.0,219.29,155.69
2016,5,23,15,45,483.0,247.0,4.05,28.0,580.5,146.33,114.36
2016,5,23,16,0,675.0,156.0,4.0,28.0,606.0,102.81,79.35
2016,5,23,16,15,601.5,166.0,3.95,27.5,543.5,109.59,85.39
2016,5,23,16,30,528.0,176.0,3.9,27.0,481.0,115.82,90.98
2016,5,23,16,45,447.0,176.5,3.9,27.0,417.5,115.8,91.29
2016,5,23,17,0,366.0,177.0,3.9,27.0,354.0,119.83,94.98
2016,5,23,17,15,340.0,160.0,3.8,26.5,308.5,109.69,87.06
2016,5,23,17,30,314.0,143.0,3.7,26.0,263.0,99.19,78.72
2016,5,23,17,45,279.0,124.0,3.65,26.0,218.5,87.03,68.64
2016,5,23,18,0,244.0,105.0,3.6,26.0,174.0,74.54,58.07
2016,5,23,18,15,196.5,85.5,3.6,25.5,133.0,61.29,46.73
2016,5,23,18,30,149.0,66.0,3.6,25.0,92.0,47.78,34.88
2016,5,23,18,45,90.0,45.0,3.6,25.0,59.0,33.2,21.81
2016,5,23,19,0,31.0,24.0,3.6,25.0,26.0,18.17,5.83
2016,5,23,19,15,15.5,12.0,3.7,24.5,13.0,9.44,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,39.0,15.0,2.6,21.5,18.0,24.26,0.0
2016,5,24,6,0,78.0,30.0,2.7,22.0,36.0,73.45,45.84
2016,5,24,6,15,161.5,50.0,2.9,22.0,76.0,134.86,101.77
2016,5,24,6,30,245.0,70.0,3.1,22.0,116.0,203.28,160.07
2016,5,24,6,45,318.5,84.5,3.3,22.5,164.5,279.4,223.59
2016,5,24,7,0,392.0,99.0,3.5,23.0,213.0,351.46,282.53
2016,5,24,7,15,367.0,119.0,3.65,23.5,243.5,374.07,300.3
2016,5,24,7,30,342.0,139.0,3.8,24.0,274.0,377.72,302.64
2016,5,24,7,45,283.0,172.5,4.0,24.5,295.5,383.77,305.34
2016,5,24,8,0,224.0,206.0,4.2,25.0,317.0,368.0,290.91
2016,5,24,8,15,299.0,217.0,4.25,25.0,382.5,456.84,359.23
2016,5,24,8,30,374.0,228.0,4.3,25.0,448.0,533.04,416.44
2016,5,24,8,45,325.0,263.5,4.4,25.5,467.0,536.1,415.2
2016,5,24,9,0,276.0,299.0,4.5,26.0,486.0,534.89,411.18
2016,5,24,9,15,232.5,329.0,4.55,26.5,494.0,510.76,390.72
2016,5,24,9,30,189.0,359.0,4.6,27.0,502.0,502.02,381.46
2016,5,24,9,45,255.5,367.5,4.65,27.5,571.5,583.69,440.43
2016,5,24,10,0,322.0,376.0,4.7,28.0,641.0,646.48,484.57
2016,5,24,10,15,202.0,398.0,4.65,28.0,567.0,540.79,405.26
2016,5,24,10,30,82.0,420.0,4.6,28.0,493.0,434.95,325.12
2016,5,24,10,45,88.5,427.0,4.6,28.5,507.5,442.3,329.82
2016,5,24,11,0,95.0,434.0,4.6,29.0,522.0,448.99,333.69
2016,5,24,11,15,63.0,411.5,4.6,29.0,470.5,397.27,295.08
2016,5,24,11,30,31.0,389.0,4.6,29.0,419.0,347.19,257.58
2016,5,24,11,45,115.5,446.0,4.65,29.5,559.5,467.56,346.05
2016,5,24,12,0,200.0,503.0,4.7,30.0,700.0,567.9,417.14
2016,5,24,12,15,179.0,505.5,4.7,30.0,682.5,540.25,396.43
2016,5,24,12,30,158.0,508.0,4.7,30.0,665.0,512.87,376.4
2016,5,24,12,45,253.5,482.5,4.7,30.0,732.0,542.97,398.76
2016,5,24,13,0,349.0,457.0,4.7,30.0,799.0,563.87,413.62
2016,5,24,13,15,220.0,464.5,4.65,30.0,679.0,473.18,347.26
2016,5,24,13,30,91.0,472.0,4.6,30.0,559.0,395.0,290.18
2016,5,24,13,45,69.5,441.0,4.55,30.0,507.0,353.08,259.76
2016,5,24,14,0,48.0,410.0,4.5,30.0,455.0,314.17,231.4
2016,5,24,14,15,167.5,414.0,4.45,29.5,562.5,346.91,253.7
2016,5,24,14,30,287.0,418.0,4.4,29.0,670.0,362.0,260.97
2016,5,24,14,45,256.0,406.0,4.35,29.0,624.0,322.06,230.74
2016,5,24,15,0,225.0,394.0,4.3,29.0,578.0,295.82,211.5
2016,5,24,15,15,357.0,330.5,4.15,29.0,605.5,250.33,172.4
2016,5,24,15,30,489.0,267.0,4.0,29.0,633.0,190.65,127.28
2016,5,24,15,45,286.0,282.0,3.9,29.0,493.0,168.07,131.35
2016,5,24,16,0,83.0,297.0,3.8,29.0,353.0,190.96,150.06
2016,5,24,16,15,44.5,237.5,3.65,28.5,267.0,158.7,124.79
2016,5,24,16,30,6.0,178.0,3.5,28.0,181.0,129.41,101.64
2016,5,24,16,45,221.5,170.0,3.35,28.0,277.5,112.29,87.97
2016,5,24,17,0,437.0,162.0,3.2,28.0,374.0,108.52,85.2
2016,5,24,17,15,374.0,159.5,3.1,27.5,325.0,107.17,84.57
2016,5,24,17,30,311.0,157.0,3.0,27.0,276.0,107.24,85.08
2016,5,24,17,45,256.0,139.5,2.95,26.5,227.5,95.83,75.87
2016,5,24,18,0,201.0,122.0,2.9,26.0,179.0,84.19,66.23
2016,5,24,18,15,150.5,98.0,2.95,25.5,135.0,68.77,53.08
2016,5,24,18,30,100.0,74.0,3.0,25.0,91.0,52.52,38.9
2016,5,24,18,45,50.0,47.5,3.05,25.0,56.0,34.59,23.0
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,15.98,4.82
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,8.26,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.0,3.35,23.0,8.0,6.29,0.0
2016,5,25,6,0,0.0,16.0,3.4,23.0,16.0,12.18,3.09
2016,5,25,6,15,0.0,35.5,3.5,23.5,35.5,27.88,16.8
2016,5,25,6,30,0.0,55.0,3.6,24.0,55.0,44.81,31.06
2016,5,25,6,45,3.5,77.5,3.7,24.5,78.5,66.23,48.9
2016,5,25,7,0,7.0,100.0,3.8,25.0,102.0,87.63,66.46
2016,5,25,7,15,49.0,129.5,3.9,25.0,148.5,149.87,117.6
2016,5,25,7,30,91.0,159.0,4.0,25.0,195.0,207.23,164.05
2016,5,25,7,45,153.5,183.0,4.1,25.5,254.5,289.69,229.35
2016,5,25,8,0,216.0,207.0,4.2,26.0,314.0,362.6,285.7
2016,5,25,8,15,109.5,189.5,4.2,26.0,244.0,267.23,209.08
2016,5,25,8,30,3.0,172.0,4.2,26.0,174.0,140.91,106.97
2016,5,25,8,45,5.0,186.0,4.25,26.5,189.5,153.82,116.74
2016,5,25,9,0,7.0,200.0,4.3,27.0,205.0,166.79,126.29
2016,5,25,9,15,44.0,272.5,4.35,27.0,305.5,277.33,211.9
2016,5,25,9,30,81.0,345.0,4.4,27.0,406.0,376.87,286.79
2016,5,25,9,45,45.0,279.5,4.45,27.5,314.0,281.22,213.09
2016,5,25,10,0,9.0,214.0,4.5,28.0,222.0,178.12,133.2
2016,5,25,10,15,10.5,222.0,4.45,28.0,231.5,185.62,138.87
2016,5,25,10,30,12.0,230.0,4.4,28.0,241.0,193.04,144.32
2016,5,25,10,45,19.0,293.0,4.4,28.5,310.5,250.34,187.16
2016,5,25,11,0,26.0,356.0,4.4,29.0,380.0,321.64,239.41
2016,5,25,11,15,23.0,345.0,4.35,29.0,367.0,293.91,218.46
2016,5,25,11,30,20.0,334.0,4.3,29.0,354.0,280.84,208.57
2016,5,25,11,45,16.5,290.5,4.25,29.0,307.0,241.67,179.3
2016,5,25,12,0,13.0,247.0,4.2,29.0,260.0,203.34,150.52
2016,5,25,12,15,23.5,329.5,4.15,29.0,352.5,280.4,208.1
2016,5,25,12,30,34.0,412.0,4.1,29.0,445.0,348.09,257.55
2016,5,25,12,45,33.5,409.5,4.05,29.0,442.5,339.88,251.24
2016,5,25,13,0,33.0,407.0,4.0,29.0,440.0,331.61,245.12
2016,5,25,13,15,52.0,432.5,4.0,29.0,483.5,354.64,262.0
2016,5,25,13,30,71.0,458.0,4.0,29.0,527.0,374.52,276.25
2016,5,25,13,45,73.0,449.5,4.0,29.5,519.0,360.21,265.05
2016,5,25,14,0,75.0,441.0,4.0,30.0,511.0,345.66,253.72
2016,5,25,14,15,88.5,433.5,3.95,30.0,513.5,335.75,245.97
2016,5,25,14,30,102.0,426.0,3.9,30.0,516.0,324.12,236.73
2016,5,25,14,45,74.0,388.5,3.85,30.0,452.5,282.58,206.71
2016,5,25,15,0,46.0,351.0,3.8,30.0,389.0,245.16,180.06
2016,5,25,15,15,64.5,346.5,3.85,30.0,397.0,236.72,173.41
2016,5,25,15,30,83.0,342.0,3.9,30.0,405.0,225.41,165.43
2016,5,25,15,45,55.5,298.0,4.0,30.0,339.0,191.86,149.68
2016,5,25,16,0,28.0,254.0,4.1,30.0,273.0,167.87,131.05
2016,5,25,16,15,15.5,212.0,4.1,29.5,223.0,152.0,118.97
2016,5,25,16,30,3.0,170.0,4.1,29.0,173.0,124.24,97.06
2016,5,25,16,45,1.5,158.5,4.2,29.0,160.0,115.9,90.62
2016,5,25,17,0,0.0,147.0,4.3,29.0,147.0,107.48,84.03
2016,5,25,17,15,0.0,128.5,4.1,28.5,128.5,94.5,73.74
2016,5,25,17,30,0.0,110.0,3.9,28.0,110.0,81.4,63.19
2016,5,25,17,45,0.0,91.5,3.75,27.5,91.5,68.2,52.35
2016,5,25,18,0,0.0,73.0,3.6,27.0,73.0,54.88,41.2
2016,5,25,18,15,0.0,56.0,3.45,26.5,56.0,42.47,30.6
2016,5,25,18,30,0.0,39.0,3.3,26.0,39.0,29.82,19.63
2016,5,25,18,45,0.0,25.0,3.2,26.0,25.0,19.06,10.13
2016,5,25,19,0,0.0,11.0,3.1,26.0,11.0,8.35,0.0
2016,5,25,19,15,0.0,5.5,3.1,25.5,5.5,4.33,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.76,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.51,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,1.89,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.27,0.0
2016,5,26,7,15,59.0,82.0,3.7,25.0,105.5,116.21,90.78
2016,5,26,7,30,118.0,161.0,3.9,25.0,208.0,239.97,190.52
2016,5,26,7,45,59.0,113.5,4.15,25.5,137.0,138.53,108.06
2016,5,26,8,0,0.0,66.0,4.4,26.0,66.0,50.65,35.5
2016,5,26,8,15,0.0,72.5,4.45,26.0,72.5,55.71,39.47
2016,5,26,8,30,0.0,79.0,4.5,26.0,79.0,60.79,43.39
2016,5,26,8,45,0.0,106.5,4.55,26.5,106.5,82.63,60.53
2016,5,26,9,0,0.0,134.0,4.6,27.0,134.0,105.07,77.9
2016,5,26,9,15,0.0,122.5,4.6,27.0,122.5,95.55,70.18
2016,5,26,9,30,0.0,111.0,4.6,27.0,111.0,86.27,62.72
2016,5,26,9,45,5.0,167.0,4.7,27.0,171.5,136.03,101.61
2016,5,26,10,0,10.0,223.0,4.8,27.0,232.0,186.44,140.42
2016,5,26,10,15,66.0,329.5,4.7,27.0,388.0,340.91,258.58
2016,5,26,10,30,122.0,436.0,4.6,27.0,544.0,499.99,375.28
2016,5,26,10,45,88.5,429.5,4.55,27.0,509.5,443.78,332.55
2016,5,26,11,0,55.0,423.0,4.5,27.0,475.0,404.71,302.78
2016,5,26,11,15,157.5,451.0,4.4,27.0,602.5,522.6,390.26
2016,5,26,11,30,260.0,479.0,4.3,27.0,730.0,630.47,467.49
2016,5,26,11,45,265.0,484.5,4.25,27.0,742.5,624.15,461.93
2016,5,26,12,0,270.0,490.0,4.2,27.0,755.0,615.82,455.49
2016,5,26,12,15,185.5,493.0,4.5,27.0,675.0,534.19,396.42
2016,5,26,12,30,101.0,496.0,4.8,27.0,595.0,459.54,341.86
2016,5,26,12,45,413.5,363.5,5.15,27.5,769.5,561.81,420.3
2016,5,26,13,0,726.0,231.0,5.5,28.0,944.0,630.78,471.09
2016,5,26,13,15,722.5,230.0,5.6,28.0,931.5,590.41,439.64
2016,5,26,13,30,719.0,229.0,5.7,28.0,919.0,548.62,406.79
2016,5,26,13,45,719.5,222.5,5.85,28.5,901.0,503.78,370.22
2016,5,26,14,0,720.0,216.0,6.0,29.0,883.0,457.54,331.76
2016,5,26,14,15,526.0,313.5,5.85,29.0,792.5,406.11,292.28
2016,5,26,14,30,332.0,411.0,5.7,29.0,702.0,371.64,267.9
2016,5,26,14,45,366.5,376.0,5.6,29.0,686.0,333.98,236.71
2016,5,26,15,0,401.0,341.0,5.5,29.0,670.0,284.45,196.65
2016,5,26,15,15,326.5,344.5,5.3,29.0,603.5,252.61,175.83
2016,5,26,15,30,252.0,348.0,5.1,29.0,537.0,220.13,157.25
2016,5,26,15,45,226.0,327.5,4.9,29.0,489.5,199.41,156.53
2016,5,26,16,0,200.0,307.0,4.7,29.0,442.0,189.12,148.72
2016,5,26,16,15,194.0,282.5,4.5,28.5,404.5,177.1,139.76
2016,5,26,16,30,188.0,258.0,4.3,28.0,367.0,164.51,130.28
2016,5,26,16,45,155.5,232.5,4.1,28.0,317.0,150.29,119.13
2016,5,26,17,0,123.0,207.0,3.9,28.0,267.0,135.62,107.53
2016,5,26,17,15,102.0,187.0,3.8,27.5,232.5,126.92,100.96
2016,5,26,17,30,81.0,167.0,3.7,27.0,198.0,113.69,90.47
2016,5,26,17,45,66.5,141.0,3.65,26.5,164.0,97.19,77.03
2016,5,26,18,0,52.0,115.0,3.6,26.0,130.0,80.39,63.04
2016,5,26,18,15,34.5,89.5,3.7,25.5,99.0,63.55,48.68
2016,5,26,18,30,17.0,64.0,3.8,25.0,68.0,46.42,33.8
2016,5,26,18,45,8.5,40.0,3.9,25.0,42.0,29.86,19.17
2016,5,26,19,0,0.0,16.0,4.0,25.0,16.0,12.18,2.79
2016,5,26,19,15,0.0,8.0,4.15,24.5,8.0,6.29,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,19.0,14.0,4.9,23.0,16.0,17.0,0.0
2016,5,27,6,0,38.0,28.0,4.9,23.0,32.0,47.3,28.31
2016,5,27,6,15,95.5,53.5,4.9,23.0,70.0,101.87,75.74
2016,5,27,6,30,153.0,79.0,4.9,23.0,108.0,169.17,132.41
2016,5,27,6,45,76.5,44.0,4.9,23.5,58.5,90.69,69.85
2016,5,27,7,0,0.0,9.0,4.9,24.0,9.0,6.83,0.01
2016,5,27,7,15,0.0,14.0,5.05,24.0,14.0,10.65,3.18
2016,5,27,7,30,0.0,19.0,5.2,24.0,19.0,14.47,6.32
2016,5,27,7,45,0.0,42.5,5.35,24.5,42.5,32.5,21.07
2016,5,27,8,0,0.0,66.0,5.5,25.0,66.0,50.65,35.7
2016,5,27,8,15,0.0,53.5,5.6,25.0,53.5,41.03,27.75
2016,5,27,8,30,0.0,41.0,5.7,25.0,41.0,31.43,19.87
2016,5,27,8,45,0.0,27.5,5.8,25.5,27.5,21.08,11.39
2016,5,27,9,0,0.0,14.0,5.9,26.0,14.0,10.73,2.98
2016,5,27,9,15,0.0,23.5,5.8,26.0,23.5,18.05,8.84
2016,5,27,9,30,0.0,33.0,5.7,26.0,33.0,25.4,14.67
2016,5,27,9,45,0.0,35.0,5.6,26.5,35.0,26.97,15.85
2016,5,27,10,0,0.0,37.0,5.5,27.0,37.0,28.55,17.02
2016,5,27,10,15,5.5,131.5,5.4,27.5,136.5,107.58,79.07
2016,5,27,10,30,11.0,226.0,5.3,28.0,236.0,188.79,141.35
2016,5,27,10,45,102.0,348.0,5.25,28.5,443.0,397.85,299.72
2016,5,27,11,0,193.0,470.0,5.2,29.0,650.0,576.7,428.59
2016,5,27,11,15,101.5,335.0,5.0,29.0,430.0,375.9,281.1
2016,5,27,11,30,10.0,200.0,4.8,29.0,210.0,165.14,121.79
2016,5,27,11,45,10.0,201.0,4.65,29.0,211.0,165.4,122.12
2016,5,27,12,0,10.0,202.0,4.5,29.0,212.0,165.57,122.15
2016,5,27,12,15,10.5,204.0,4.2,29.0,214.5,166.79,122.98
2016,5,27,12,30,11.0,206.0,3.9,29.0,217.0,167.84,123.7
2016,5,27,12,45,5.5,159.0,3.6,29.5,164.5,127.04,92.39
2016,5,27,13,0,0.0,112.0,3.3,30.0,112.0,86.94,61.57
2016,5,27,13,15,4.0,145.5,2.9,30.0,149.5,114.75,82.89
2016,5,27,13,30,8.0,179.0,2.5,30.0,187.0,141.76,103.33
2016,5,27,13,45,8.0,182.0,2.2,30.0,190.0,143.17,104.33
2016,5,27,14,0,8.0,185.0,1.9,30.0,193.0,144.51,105.32
2016,5,27,14,15,153.0,301.0,1.65,30.0,436.0,270.33,196.05
2016,5,27,14,30,298.0,417.0,1.4,30.0,679.0,363.81,257.6
2016,5,27,14,45,244.0,408.5,1.2,30.0,617.5,319.3,224.82
2016,5,27,15,0,190.0,400.0,1.0,30.0,556.0,291.11,205.46
2016,5,27,15,15,449.0,286.0,0.9,29.5,629.5,230.27,151.35
2016,5,27,15,30,708.0,172.0,0.8,29.0,703.0,153.75,91.69
2016,5,27,15,45,698.5,163.5,0.7,29.0,660.0,104.91,80.04
2016,5,27,16,0,689.0,155.0,0.6,29.0,617.0,102.35,78.3
2016,5,27,16,15,465.5,203.5,0.65,28.5,505.0,127.49,99.04
2016,5,27,16,30,242.0,252.0,0.7,28.0,393.0,155.97,122.45
2016,5,27,16,45,420.0,189.0,0.75,28.0,405.5,122.23,95.57
2016,5,27,17,0,598.0,126.0,0.8,28.0,418.0,90.82,70.28
2016,5,27,17,15,559.5,118.5,0.85,27.5,365.5,86.91,67.53
2016,5,27,17,30,521.0,111.0,0.9,27.0,313.0,80.47,62.54
2016,5,27,17,45,474.0,100.0,0.95,27.0,262.0,73.06,56.49
2016,5,27,18,0,427.0,89.0,1.0,27.0,211.0,65.48,50.14
2016,5,27,18,15,355.5,76.0,0.95,26.0,162.5,56.14,42.29
2016,5,27,18,30,284.0,63.0,0.9,25.0,114.0,46.7,34.07
2016,5,27,18,45,193.5,45.5,0.9,24.5,74.5,33.91,22.64
2016,5,27,19,0,103.0,28.0,0.9,24.0,35.0,21.05,9.34
2016,5,27,19,15,51.5,14.0,0.95,23.5,17.5,11.02,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.5,2.75,22.0,19.5,23.96,0.0
2016,5,28,6,0,70.0,33.0,2.8,22.0,39.0,66.66,42.38
2016,5,28,6,15,155.0,53.5,2.95,22.5,79.5,134.76,101.63
2016,5,28,6,30,240.0,74.0,3.1,23.0,120.0,203.39,159.45
2016,5,28,6,45,120.0,60.0,3.3,23.5,83.0,131.88,103.56
2016,5,28,7,0,0.0,46.0,3.5,24.0,46.0,35.16,23.47
2016,5,28,7,15,0.0,76.0,3.65,24.0,76.0,59.04,43.15
2016,5,28,7,30,0.0,106.0,3.8,24.0,106.0,84.57,63.88
2016,5,28,7,45,15.5,147.0,4.0,24.5,154.5,131.12,101.48
2016,5,28,8,0,31.0,188.0,4.2,25.0,203.0,192.15,149.8
2016,5,28,8,15,21.0,191.5,4.25,25.5,202.0,173.28,133.78
2016,5,28,8,30,11.0,195.0,4.3,26.0,201.0,167.44,128.2
2016,5,28,8,45,8.0,189.5,4.35,26.5,194.5,159.13,120.96
2016,5,28,9,0,5.0,184.0,4.4,27.0,188.0,151.2,114.1
2016,5,28,9,15,8.5,209.5,4.35,27.0,216.0,175.33,132.6
2016,5,28,9,30,12.0,235.0,4.3,27.0,244.0,199.44,150.89
2016,5,28,9,45,25.5,290.0,4.3,27.5,310.5,273.54,206.86
2016,5,28,10,0,39.0,345.0,4.3,28.0,377.0,333.98,251.3
2016,5,28,10,15,35.0,350.0,4.2,28.0,380.0,332.29,249.23
2016,5,28,10,30,31.0,355.0,4.1,28.0,383.0,330.46,247.29
2016,5,28,10,45,413.0,266.5,4.1,28.5,650.5,620.03,465.66
2016,5,28,11,0,795.0,178.0,4.1,29.0,918.0,849.34,627.27
2016,5,28,11,15,498.0,334.0,4.05,29.0,801.0,727.18,535.03
2016,5,28,11,30,201.0,490.0,4.0,29.0,684.0,580.43,426.0
2016,5,28,11,45,166.5,495.5,3.95,29.5,657.5,546.25,400.55
2016,5,28,12,0,132.0,501.0,3.9,30.0,631.0,512.54,374.99
2016,5,28,12,15,477.5,336.5,3.85,30.0,809.0,633.96,466.44
2016,5,28,12,30,823.0,172.0,3.8,30.0,987.0,714.85,525.73
2016,5,28,12,45,822.0,171.5,3.8,30.0,982.0,678.68,498.48
2016,5,28,13,0,821.0,171.0,3.8,30.0,977.0,640.47,469.89
2016,5,28,13,15,817.5,170.0,3.8,30.0,964.0,598.46,437.97
2016,5,28,13,30,814.0,169.0,3.8,30.0,951.0,554.74,404.04
2016,5,28,13,45,808.5,167.5,3.8,30.0,930.5,508.12,367.15
2016,5,28,14,0,803.0,166.0,3.8,30.0,910.0,460.27,328.4
2016,5,28,14,15,795.0,164.5,3.8,30.0,882.5,410.44,287.33
2016,5,28,14,30,787.0,163.0,3.8,30.0,855.0,360.04,245.15
2016,5,28,14,45,767.0,166.0,3.8,30.0,818.5,308.96,202.77
2016,5,28,15,0,747.0,169.0,3.8,30.0,782.0,259.08,162.54
2016,5,28,15,15,733.5,165.5,3.75,29.5,742.5,200.48,119.15
2016,5,28,15,30,720.0,162.0,3.7,29.0,703.0,148.92,88.43
2016,5,28,15,45,702.0,158.0,3.65,29.0,658.5,101.87,77.98
2016,5,28,16,0,684.0,154.0,3.6,29.0,614.0,101.56,78.0
2016,5,28,16,15,661.5,149.0,3.5,28.5,565.5,100.39,77.45
2016,5,28,16,30,639.0,144.0,3.4,28.0,517.0,99.09,76.8
2016,5,28,16,45,611.0,137.0,3.3,28.0,466.5,96.22,74.71
2016,5,28,17,0,583.0,130.0,3.2,28.0,416.0,93.16,72.46
2016,5,28,17,15,544.5,122.0,3.1,27.5,364.0,89.03,69.44
2016,5,28,17,30,506.0,114.0,3.0,27.0,312.0,82.1,64.01
2016,5,28,17,45,461.0,102.5,2.95,26.5,261.5,74.48,57.87
2016,5,28,18,0,416.0,91.0,2.9,26.0,211.0,66.66,51.4
2016,5,28,18,15,345.5,78.0,2.9,25.5,163.0,57.38,43.46
2016,5,28,18,30,275.0,65.0,2.9,25.0,115.0,48.01,35.18
2016,5,28,18,45,185.0,47.0,2.9,25.0,75.5,34.91,23.44
2016,5,28,19,0,95.0,29.0,2.9,25.0,36.0,21.72,10.02
2016,5,28,19,15,47.5,14.5,2.9,24.5,18.0,11.41,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,8.5,2.05,21.5,8.5,6.69,0.0
2016,5,29,6,0,0.0,17.0,2.2,22.0,17.0,12.94,3.91
2016,5,29,6,15,0.0,34.5,2.25,22.0,34.5,26.66,16.01
2016,5,29,6,30,0.0,52.0,2.3,22.0,52.0,41.52,28.67
2016,5,29,6,45,0.0,73.5,2.4,22.5,73.5,60.04,44.19
2016,5,29,7,0,0.0,95.0,2.5,23.0,95.0,78.3,59.22
2016,5,29,7,15,11.0,119.0,2.55,23.0,123.5,105.51,81.61
2016,5,29,7,30,22.0,143.0,2.6,23.0,152.0,133.43,104.26
2016,5,29,7,45,174.5,167.0,2.7,23.5,253.0,285.0,227.37
2016,5,29,8,0,327.0,191.0,2.8,24.0,354.0,438.96,346.74
2016,5,29,8,15,246.0,227.0,2.85,24.0,357.5,423.59,331.78
2016,5,29,8,30,165.0,263.0,2.9,24.0,361.0,384.79,299.82
2016,5,29,8,45,434.5,205.0,2.95,24.5,492.5,579.57,449.0
2016,5,29,9,0,704.0,147.0,3.0,25.0,624.0,759.18,578.81
2016,5,29,9,15,390.0,245.0,3.0,25.0,513.0,593.79,452.86
2016,5,29,9,30,76.0,343.0,3.0,25.0,402.0,369.27,280.73
2016,5,29,9,45,47.0,314.0,3.0,25.5,351.5,314.23,238.66
2016,5,29,10,0,18.0,285.0,3.0,26.0,301.0,245.51,185.39
2016,5,29,10,15,106.0,362.0,3.0,26.5,455.5,421.59,317.85
2016,5,29,10,30,194.0,439.0,3.0,27.0,610.0,563.19,418.92
2016,5,29,10,45,102.5,331.0,3.05,27.5,421.5,382.42,286.16
2016,5,29,11,0,11.0,223.0,3.1,28.0,233.0,185.31,137.41
2016,5,29,11,15,11.5,228.5,3.05,28.0,239.5,189.61,140.88
2016,5,29,11,30,12.0,234.0,3.0,28.0,246.0,193.77,143.88
2016,5,29,11,45,15.0,277.5,3.0,28.0,292.5,229.91,170.92
2016,5,29,12,0,18.0,321.0,3.0,28.0,339.0,265.31,197.08
2016,5,29,12,15,92.0,414.5,2.95,28.0,506.0,397.07,294.54
2016,5,29,12,30,166.0,508.0,2.9,28.0,673.0,515.99,378.99
2016,5,29,12,45,162.5,505.5,2.9,28.5,666.5,497.0,363.85
2016,5,29,13,0,159.0,503.0,2.9,29.0,660.0,477.83,349.24
2016,5,29,13,15,155.5,496.0,2.85,29.0,648.0,455.54,332.98
2016,5,29,13,30,152.0,489.0,2.8,29.0,636.0,433.38,316.71
2016,5,29,13,45,208.5,471.5,2.75,29.0,668.0,433.42,315.89
2016,5,29,14,0,265.0,454.0,2.7,29.0,700.0,420.64,305.03
2016,5,29,14,15,364.0,402.5,2.6,29.0,729.5,404.05,289.71
2016,5,29,14,30,463.0,351.0,2.5,29.0,759.0,370.47,260.47
2016,5,29,14,45,338.0,374.0,2.4,29.0,665.5,324.53,228.15
2016,5,29,15,0,213.0,397.0,2.3,29.0,572.0,294.05,209.28
2016,5,29,15,15,136.5,363.5,2.15,28.5,474.0,245.21,176.88
2016,5,29,15,30,60.0,330.0,2.0,28.0,376.0,217.37,160.58
2016,5,29,15,45,385.0,235.0,1.95,28.0,497.0,136.7,106.2
2016,5,29,16,0,710.0,140.0,1.9,28.0,618.0,94.16,72.13
2016,5,29,16,15,688.5,135.5,1.9,27.5,570.0,92.95,71.57
2016,5,29,16,30,667.0,131.0,1.9,27.0,522.0,91.6,70.85
2016,5,29,16,45,636.0,124.5,1.95,27.0,468.5,88.62,68.65
2016,5,29,17,0,605.0,118.0,2.0,27.0,415.0,85.47,66.31
2016,5,29,17,15,562.5,114.0,1.9,26.5,364.0,83.71,65.22
2016,5,29,17,30,520.0,110.0,1.8,26.0,313.0,79.8,62.29
2016,5,29,17,45,462.5,101.5,1.7,26.0,261.5,73.84,57.42
2016,5,29,18,0,405.0,93.0,1.6,26.0,210.0,67.83,52.37
2016,5,29,18,15,336.0,79.5,1.6,25.5,162.5,58.29,44.24
2016,5,29,18,30,267.0,66.0,1.6,25.0,115.0,48.63,35.73
2016,5,29,18,45,176.5,47.5,1.65,24.5,75.5,35.3,23.86
2016,5,29,19,0,86.0,29.0,1.7,24.0,36.0,21.72,10.33
2016,5,29,19,15,43.0,14.5,1.85,24.0,18.0,11.41,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.0,0.5,0.39,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.75,0.0
2016,5,30,6,15,0.0,2.5,0.95,21.0,2.5,1.89,0.0
2016,5,30,6,30,0.0,4.0,1.0,21.0,4.0,3.03,0.0
2016,5,30,6,45,0.0,6.0,1.05,21.5,6.0,4.55,0.0
2016,5,30,7,0,0.0,8.0,1.1,22.0,8.0,6.07,0.0
2016,5,30,7,15,0.0,8.5,0.95,22.0,8.5,6.46,0.0
2016,5,30,7,30,0.0,9.0,0.8,22.0,9.0,6.85,0.07
2016,5,30,7,45,0.0,49.5,0.7,22.0,49.5,37.89,25.86
2016,5,30,8,0,0.0,90.0,0.6,22.0,90.0,69.47,51.59
2016,5,30,8,15,0.0,75.5,0.5,22.0,75.5,58.03,42.03
2016,5,30,8,30,0.0,61.0,0.4,22.0,61.0,46.86,32.81
2016,5,30,8,45,137.0,180.5,0.35,22.5,273.5,280.59,219.38
2016,5,30,9,0,274.0,300.0,0.3,23.0,486.0,529.64,397.79
2016,5,30,9,15,300.0,317.0,0.6,23.0,533.5,569.53,424.76
2016,5,30,9,30,326.0,334.0,0.9,23.0,581.0,608.51,453.36
2016,5,30,9,45,361.0,340.0,1.2,23.5,627.5,643.39,478.3
2016,5,30,10,0,396.0,346.0,1.5,24.0,674.0,676.98,502.03
2016,5,30,10,15,525.0,296.5,1.75,24.0,749.5,755.71,558.97
2016,5,30,10,30,654.0,247.0,2.0,24.0,825.0,820.12,605.3
2016,5,30,10,45,684.5,234.5,2.25,24.5,856.5,825.42,608.79
2016,5,30,11,0,715.0,222.0,2.5,25.0,888.0,826.92,610.1
2016,5,30,11,15,721.0,224.0,2.55,25.0,907.0,817.02,602.89
2016,5,30,11,30,727.0,226.0,2.6,25.0,926.0,803.63,593.36
2016,5,30,11,45,778.0,192.5,2.7,25.5,950.0,784.55,580.42
2016,5,30,12,0,829.0,159.0,2.8,26.0,974.0,770.12,570.13
2016,5,30,12,15,830.5,159.0,2.65,26.0,978.5,728.93,540.29
2016,5,30,12,30,832.0,159.0,2.5,26.0,983.0,698.31,517.19
2016,5,30,12,45,835.5,156.0,2.45,26.0,980.5,664.99,492.29
2016,5,30,13,0,839.0,153.0,2.4,26.0,978.0,629.5,465.32
2016,5,30,13,15,837.0,152.0,2.3,26.0,966.0,589.76,434.49
2016,5,30,13,30,835.0,151.0,2.2,26.0,954.0,548.09,401.56
2016,5,30,13,45,833.5,148.0,2.1,26.5,935.5,503.62,365.06
2016,5,30,14,0,832.0,145.0,2.0,27.0,917.0,457.39,326.49
2016,5,30,14,15,825.5,143.5,1.9,27.0,890.0,408.57,285.91
2016,5,30,14,30,819.0,142.0,1.8,27.0,863.0,356.09,241.99
2016,5,30,14,45,812.0,138.5,1.75,27.0,830.0,302.87,197.45
2016,5,30,15,0,805.0,135.0,1.7,27.0,797.0,249.37,153.76
2016,5,30,15,15,793.0,132.5,1.65,27.0,757.5,195.68,113.66
2016,5,30,15,30,781.0,130.0,1.6,27.0,718.0,142.71,82.2
2016,5,30,15,45,769.0,125.0,1.6,27.0,674.0,92.97,71.2
2016,5,30,16,0,757.0,120.0,1.6,27.0,630.0,91.24,70.07
2016,5,30,16,15,737.0,116.0,1.65,27.0,581.5,89.72,69.04
2016,5,30,16,30,717.0,112.0,1.7,27.0,533.0,81.16,62.21
2016,5,30,16,45,689.5,108.0,1.75,27.0,481.5,79.29,60.91
2016,5,30,17,0,662.0,104.0,1.8,27.0,430.0,77.36,59.54
2016,5,30,17,15,626.5,98.0,1.7,26.5,377.0,73.86,56.96
2016,5,30,17,30,591.0,92.0,1.6,26.0,324.0,70.25,54.24
2016,5,30,17,45,528.5,87.0,1.5,26.0,270.5,66.91,51.55
2016,5,30,18,0,466.0,82.0,1.4,26.0,217.0,63.69,48.86
2016,5,30,18,15,397.0,71.0,1.3,25.5,169.0,53.18,39.9
2016,5,30,18,30,328.0,60.0,1.2,25.0,121.0,44.98,32.67
2016,5,30,18,45,230.5,44.5,1.1,24.5,80.5,33.42,22.33
2016,5,30,19,0,133.0,29.0,1.0,24.0,40.0,21.82,10.65
2016,5,30,19,15,66.5,14.5,1.05,23.5,20.0,11.41,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,8.0,14.5,1.85,21.5,15.0,13.88,0.0
2016,5,31,6,0,16.0,29.0,1.9,22.0,30.0,33.44,19.03
2016,5,31,6,15,51.0,50.5,1.95,22.0,59.5,77.66,56.9
2016,5,31,6,30,86.0,72.0,2.0,22.0,89.0,117.77,91.04
2016,5,31,6,45,121.5,92.0,2.1,22.0,124.0,159.06,126.03
2016,5,31,7,0,157.0,112.0,2.2,22.0,159.0,203.26,162.88
2016,5,31,7,15,165.5,138.0,2.25,22.0,196.5,240.47,193.02
2016,5,31,7,30,174.0,164.0,2.3,22.0,234.0,277.51,222.28
2016,5,31,7,45,102.5,176.5,2.35,22.5,219.0,245.06,194.48
2016,5,31,8,0,31.0,189.0,2.4,23.0,204.0,192.64,150.65
2016,5,31,8,15,15.5,168.0,2.45,23.0,175.5,147.59,114.2
2016,5,31,8,30,0.0,147.0,2.5,23.0,147.0,116.66,88.78
2016,5,31,8,45,11.5,198.0,2.6,23.5,206.0,169.22,130.28
2016,5,31,9,0,23.0,249.0,2.7,24.0,265.0,222.67,171.44
2016,5,31,9,15,35.5,285.5,2.75,24.5,312.0,281.42,215.79
2016,5,31,9,30,48.0,322.0,2.8,25.0,359.0,324.67,247.56
2016,5,31,9,45,38.5,322.5,2.85,25.5,353.0,314.52,238.55
2016,5,31,10,0,29.0,323.0,2.9,26.0,347.0,304.36,229.8
2016,5,31,10,15,110.0,381.5,2.9,26.0,478.0,442.29,333.09
2016,5,31,10,30,191.0,440.0,2.9,26.0,609.0,560.48,418.17
2016,5,31,10,45,95.5,268.5,2.95,26.5,353.0,320.23,241.65
2016,5,31,11,0,0.0,97.0,3.0,27.0,97.0,75.59,53.54
2016,5,31,11,15,103.0,293.5,3.1,27.0,392.5,340.2,257.04
2016,5,31,11,30,206.0,490.0,3.2,27.0,688.0,582.95,431.28
2016,5,31,11,45,218.0,494.5,3.3,27.0,706.5,584.31,430.92
2016,5,31,12,0,230.0,499.0,3.4,27.0,725.0,583.67,430.4
2016,5,31,12,15,118.5,334.0,3.65,27.0,450.5,359.09,268.65
2016,5,31,12,30,7.0,169.0,3.9,27.0,176.0,136.31,100.3
2016,5,31,12,45,3.5,125.0,4.2,27.0,128.5,99.43,72.09
2016,5,31,13,0,0.0,81.0,4.5,27.0,81.0,62.99,43.77
2016,5,31,13,15,0.0,62.0,4.55,27.0,62.0,48.24,32.28
2016,5,31,13,30,0.0,43.0,4.6,27.0,43.0,33.44,20.69
2016,5,31,13,45,0.0,47.0,4.65,27.0,47.0,36.51,23.14
2016,5,31,14,0,0.0,51.0,4.7,27.0,51.0,39.58,25.57
2016,5,31,14,15,0.0,45.0,4.4,26.5,45.0,34.87,21.95
2016,5,31,14,30,0.0,39.0,4.1,26.0,39.0,30.17,18.32
2016,5,31,14,45,0.0,43.0,3.8,26.0,43.0,33.24,20.79
2016,5,31,15,0,0.0,47.0,3.5,26.0,47.0,36.29,23.27
2016,5,31,15,15,0.0,39.0,3.4,25.5,39.0,30.06,18.41
2016,5,31,15,30,0.0,31.0,3.3,25.0,31.0,23.85,13.53
2016,5,31,15,45,0.0,37.0,3.25,25.0,37.0,28.45,18.28
2016,5,31,16,0,0.0,43.0,3.2,25.0,43.0,33.04,22.21
2016,5,31,16,15,0.0,40.5,3.1,24.5,40.5,31.08,20.68
2016,5,31,16,30,0.0,38.0,3.0,24.0,38.0,29.12,19.16
2016,5,31,16,45,0.0,85.5,2.95,24.0,85.5,65.78,50.36
2016,5,31,17,0,0.0,133.0,2.9,24.0,133.0,98.5,78.16
2016,5,31,17,15,0.0,116.5,2.85,23.5,116.5,86.75,68.63
2016,5,31,17,30,0.0,100.0,2.8,23.0,100.0,74.89,58.91
2016,5,31,17,45,0.0,83.0,2.8,23.0,83.0,62.61,48.53
2016,5,31,18,0,0.0,66.0,2.8,23.0,66.0,50.21,37.91
2016,5,31,18,15,0.0,51.0,2.7,23.0,51.0,39.05,28.18
2016,5,31,18,30,0.0,36.0,2.6,23.0,36.0,27.49,18.0
2016,5,31,18,45,0.0,23.0,2.55,23.0,23.0,17.52,9.13
2016,5,31,19,0,0.0,10.0,2.5,23.0,10.0,7.58,0.09
2016,5,31,19,15,0.0,5.0,2.45,23.0,5.0,3.93,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,44.0,16.5,1.0,20.5,20.5,26.53,0.0
2016,6,1,6,0,88.0,33.0,1.1,21.0,41.0,79.13,52.22
2016,6,1,6,15,170.0,52.5,1.05,21.0,80.5,137.81,104.26
2016,6,1,6,30,252.0,72.0,1.0,21.0,120.0,204.21,160.22
2016,6,1,6,45,324.0,85.5,0.95,21.5,168.5,277.67,220.38
2016,6,1,7,0,396.0,99.0,0.9,22.0,217.0,347.09,275.52
2016,6,1,7,15,446.0,110.0,0.8,22.0,268.0,405.86,320.8
2016,6,1,7,30,496.0,121.0,0.7,22.0,319.0,467.42,366.4
2016,6,1,7,45,538.0,127.5,0.65,22.5,371.5,520.94,403.98
2016,6,1,8,0,580.0,134.0,0.6,23.0,424.0,584.3,446.94
2016,6,1,8,15,608.5,141.0,0.6,23.0,474.5,630.67,477.95
2016,6,1,8,30,637.0,148.0,0.6,23.0,525.0,676.11,507.75
2016,6,1,8,45,658.5,153.5,0.6,23.5,573.0,713.13,530.22
2016,6,1,9,0,680.0,159.0,0.6,24.0,621.0,748.2,550.99
2016,6,1,9,15,458.0,256.5,0.65,24.0,577.0,659.06,485.72
2016,6,1,9,30,236.0,354.0,0.7,24.0,533.0,532.39,394.49
2016,6,1,9,45,180.5,377.5,0.8,24.5,518.5,505.7,374.82
2016,6,1,10,0,125.0,401.0,0.9,25.0,504.0,476.97,352.56
2016,6,1,10,15,91.0,400.5,0.9,25.0,477.0,426.14,315.61
2016,6,1,10,30,57.0,400.0,0.9,25.0,450.0,392.64,290.71
2016,6,1,10,45,186.0,421.0,0.95,25.0,593.0,532.47,392.1
2016,6,1,11,0,315.0,442.0,1.0,25.0,736.0,665.16,482.93
2016,6,1,11,15,348.5,420.0,1.0,25.0,751.5,662.18,479.89
2016,6,1,11,30,382.0,398.0,1.0,25.0,767.0,656.93,476.67
2016,6,1,11,45,345.0,440.5,1.0,25.5,777.0,647.09,467.4
2016,6,1,12,0,308.0,483.0,1.0,26.0,787.0,635.25,456.98
2016,6,1,12,15,363.0,460.5,1.0,26.0,819.5,638.73,459.8
2016,6,1,12,30,418.0,438.0,1.0,26.0,852.0,638.44,459.64
2016,6,1,12,45,396.0,441.0,1.0,26.0,832.0,601.45,433.67
2016,6,1,13,0,374.0,444.0,1.0,26.0,812.0,565.29,408.29
2016,6,1,13,15,326.5,459.0,1.05,26.0,777.0,523.47,378.86
2016,6,1,13,30,279.0,474.0,1.1,26.0,742.0,484.29,351.05
2016,6,1,13,45,324.5,444.5,1.15,26.0,750.5,464.52,336.39
2016,6,1,14,0,370.0,415.0,1.2,26.0,759.0,440.61,317.73
2016,6,1,14,15,569.5,292.5,1.3,26.0,804.0,407.24,288.85
2016,6,1,14,30,769.0,170.0,1.4,26.0,849.0,357.57,244.44
2016,6,1,14,45,607.5,246.5,1.55,26.5,770.0,310.14,209.72
2016,6,1,15,0,446.0,323.0,1.7,27.0,691.0,282.54,192.57
2016,6,1,15,15,294.5,341.0,1.75,27.0,579.0,245.36,171.31
2016,6,1,15,30,143.0,359.0,1.8,27.0,467.0,227.09,165.81
2016,6,1,15,45,94.0,319.0,1.9,27.0,388.5,203.32,159.83
2016,6,1,16,0,45.0,279.0,2.0,27.0,310.0,181.33,142.85
2016,6,1,16,15,147.0,266.5,1.95,26.5,355.5,168.34,133.15
2016,6,1,16,30,249.0,254.0,1.9,26.0,401.0,157.03,124.7
2016,6,1,16,45,243.0,229.5,1.85,26.0,362.0,145.1,115.4
2016,6,1,17,0,237.0,205.0,1.8,26.0,323.0,132.48,105.46
2016,6,1,17,15,227.5,181.0,1.7,25.5,283.0,119.42,95.23
2016,6,1,17,30,218.0,157.0,1.6,25.0,243.0,105.74,84.31
2016,6,1,17,45,195.0,135.5,1.55,25.0,203.5,92.72,73.59
2016,6,1,18,0,172.0,114.0,1.5,25.0,164.0,80.57,63.4
2016,6,1,18,15,141.5,92.0,1.4,24.5,127.5,65.8,50.83
2016,6,1,18,30,111.0,70.0,1.3,24.0,91.0,50.77,37.75
2016,6,1,18,45,68.5,49.0,1.2,23.5,60.5,36.04,24.69
2016,6,1,19,0,26.0,28.0,1.1,23.0,30.0,21.17,10.57
2016,6,1,19,15,13.0,14.0,1.15,23.0,15.0,11.02,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
