Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,47.0,16.5,2.2,23.5,21.0,26.82,0.0
2016,6,12,6,0,94.0,33.0,2.4,24.0,42.0,78.84,51.46
2016,6,12,6,15,171.5,52.0,2.45,24.0,81.0,134.26,100.18
2016,6,12,6,30,249.0,71.0,2.5,24.0,120.0,197.0,153.03
2016,6,12,6,45,317.0,85.0,2.65,24.5,167.0,267.74,211.41
2016,6,12,7,0,385.0,99.0,2.8,25.0,214.0,334.21,265.2
2016,6,12,7,15,434.0,110.0,2.9,25.0,264.0,391.27,310.76
2016,6,12,7,30,483.0,121.0,3.0,25.0,314.0,451.1,357.29
2016,6,12,7,45,347.5,164.5,3.1,25.5,314.0,407.74,321.57
2016,6,12,8,0,212.0,208.0,3.2,26.0,314.0,352.94,276.52
2016,6,12,8,15,134.5,226.5,3.25,26.5,296.5,318.71,247.75
2016,6,12,8,30,57.0,245.0,3.3,27.0,279.0,263.31,202.47
2016,6,12,8,45,125.5,278.0,3.35,27.5,361.0,364.88,279.99
2016,6,12,9,0,194.0,311.0,3.4,28.0,443.0,452.39,344.48
2016,6,12,9,15,291.5,312.0,3.4,28.0,525.0,551.09,416.8
2016,6,12,9,30,389.0,313.0,3.4,28.0,607.0,634.17,476.37
2016,6,12,9,45,422.0,305.0,3.4,28.5,640.0,671.58,500.65
2016,6,12,10,0,455.0,297.0,3.4,29.0,673.0,691.37,512.97
2016,6,12,10,15,412.5,342.5,3.35,29.0,694.5,692.26,510.87
2016,6,12,10,30,370.0,388.0,3.3,29.0,716.0,676.9,498.03
2016,6,12,10,45,302.5,424.5,3.3,29.5,698.0,644.82,472.51
2016,6,12,11,0,235.0,461.0,3.3,30.0,680.0,598.19,437.28
2016,6,12,11,15,320.0,439.5,3.3,30.0,744.0,651.56,475.51
2016,6,12,11,30,405.0,418.0,3.3,30.0,808.0,688.22,501.33
2016,6,12,11,45,414.5,425.0,3.35,30.0,829.0,690.73,502.23
2016,6,12,12,0,424.0,432.0,3.4,30.0,850.0,682.69,496.23
2016,6,12,12,15,436.5,437.5,3.35,30.0,869.5,672.79,488.65
2016,6,12,12,30,449.0,443.0,3.3,30.0,889.0,660.05,479.0
2016,6,12,12,45,404.0,447.0,3.3,30.0,847.0,608.58,442.27
2016,6,12,13,0,359.0,451.0,3.3,30.0,805.0,558.99,406.74
2016,6,12,13,15,364.5,442.5,3.3,30.0,798.5,532.3,387.2
2016,6,12,13,30,370.0,434.0,3.3,30.0,792.0,504.61,366.45
2016,6,12,13,45,419.0,412.0,3.3,30.0,810.0,482.2,348.82
2016,6,12,14,0,468.0,390.0,3.3,30.0,828.0,460.21,330.45
2016,6,12,14,15,489.5,367.5,3.25,30.0,814.0,422.33,300.08
2016,6,12,14,30,511.0,345.0,3.2,30.0,800.0,381.92,267.17
2016,6,12,14,45,519.0,323.5,3.2,30.0,770.5,335.93,230.22
2016,6,12,15,0,527.0,302.0,3.2,30.0,741.0,288.91,192.92
2016,6,12,15,15,544.5,276.0,3.15,30.0,710.0,239.94,155.76
2016,6,12,15,30,562.0,250.0,3.1,30.0,679.0,189.11,122.47
2016,6,12,15,45,573.0,226.0,3.05,30.0,641.0,137.35,106.01
2016,6,12,16,0,584.0,202.0,3.0,30.0,603.0,125.99,97.24
2016,6,12,16,15,461.5,221.5,2.9,29.5,524.0,136.31,106.07
2016,6,12,16,30,339.0,241.0,2.8,29.0,445.0,152.42,119.64
2016,6,12,16,45,324.5,222.0,2.7,29.0,403.0,142.89,112.29
2016,6,12,17,0,310.0,203.0,2.6,29.0,361.0,132.87,104.53
2016,6,12,17,15,292.5,182.0,2.4,28.5,317.5,121.2,95.55
2016,6,12,17,30,275.0,161.0,2.2,28.0,274.0,109.04,86.01
2016,6,12,17,45,318.0,134.5,2.05,28.0,246.5,94.09,73.81
2016,6,12,18,0,361.0,108.0,1.9,28.0,219.0,76.94,59.57
2016,6,12,18,15,299.5,92.5,1.85,27.5,172.5,66.49,50.84
2016,6,12,18,30,238.0,77.0,1.8,27.0,126.0,55.99,41.78
2016,6,12,18,45,166.5,57.0,1.75,26.5,86.5,41.78,29.34
2016,6,12,19,0,95.0,37.0,1.7,26.0,47.0,27.43,16.32
2016,6,12,19,15,47.5,18.5,1.85,26.0,23.5,14.02,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.0,16.5,2.9,23.5,22.5,31.17,0.0
2016,6,13,6,0,124.0,33.0,3.0,24.0,45.0,89.21,58.55
2016,6,13,6,15,216.0,49.5,3.15,24.5,85.0,158.02,118.26
2016,6,13,6,30,308.0,66.0,3.3,25.0,125.0,227.84,176.71
2016,6,13,6,45,392.5,74.5,3.5,25.5,175.0,293.64,231.47
2016,6,13,7,0,477.0,83.0,3.7,26.0,225.0,372.68,295.25
2016,6,13,7,15,525.5,91.0,3.75,26.0,276.5,431.55,342.18
2016,6,13,7,30,574.0,99.0,3.8,26.0,328.0,492.6,389.48
2016,6,13,7,45,621.5,101.0,3.85,26.5,382.0,548.33,430.84
2016,6,13,8,0,669.0,103.0,3.9,27.0,436.0,604.98,471.74
2016,6,13,8,15,694.5,107.5,3.85,27.5,487.0,648.78,501.72
2016,6,13,8,30,720.0,112.0,3.8,28.0,538.0,691.38,530.13
2016,6,13,8,45,551.5,191.5,3.8,28.5,534.5,648.07,493.29
2016,6,13,9,0,383.0,271.0,3.8,29.0,531.0,582.16,440.67
2016,6,13,9,15,354.0,301.5,3.75,29.0,554.5,591.98,445.89
2016,6,13,9,30,325.0,332.0,3.7,29.0,578.0,598.72,448.53
2016,6,13,9,45,572.5,228.5,3.7,29.5,690.0,733.66,546.65
2016,6,13,10,0,820.0,125.0,3.7,30.0,802.0,828.14,611.38
2016,6,13,10,15,828.5,127.0,3.65,30.0,835.0,835.27,614.29
2016,6,13,10,30,837.0,129.0,3.6,30.0,868.0,838.87,615.5
2016,6,13,10,45,558.0,290.0,3.6,30.5,789.5,755.07,552.2
2016,6,13,11,0,279.0,451.0,3.6,31.0,711.0,638.8,464.59
2016,6,13,11,15,276.0,463.0,3.55,31.0,724.5,635.49,461.99
2016,6,13,11,30,273.0,475.0,3.5,31.0,738.0,630.26,457.52
2016,6,13,11,45,153.5,443.0,3.5,31.5,592.0,489.58,356.78
2016,6,13,12,0,34.0,411.0,3.5,32.0,446.0,356.17,259.35
2016,6,13,12,15,446.5,274.5,3.5,32.0,718.5,557.45,409.96
2016,6,13,12,30,859.0,138.0,3.5,32.0,991.0,697.77,509.94
2016,6,13,12,45,570.0,312.5,3.5,32.0,878.0,614.04,445.72
2016,6,13,13,0,281.0,487.0,3.5,32.0,765.0,536.36,387.42
2016,6,13,13,15,309.5,470.0,3.5,32.0,772.5,519.62,375.41
2016,6,13,13,30,338.0,453.0,3.5,32.0,780.0,500.38,360.9
2016,6,13,13,45,586.5,296.5,3.5,32.0,850.0,483.88,347.25
2016,6,13,14,0,835.0,140.0,3.5,32.0,920.0,455.39,321.53
2016,6,13,14,15,828.5,138.5,3.5,32.0,894.0,407.24,281.79
2016,6,13,14,30,822.0,137.0,3.5,32.0,868.0,358.13,240.72
2016,6,13,14,45,484.0,271.5,3.5,32.0,698.0,297.17,201.73
2016,6,13,15,0,146.0,406.0,3.5,32.0,528.0,285.43,203.91
2016,6,13,15,15,313.5,341.5,3.4,31.5,586.5,249.76,171.49
2016,6,13,15,30,481.0,277.0,3.3,31.0,645.0,196.22,129.79
2016,6,13,15,45,363.0,293.5,3.25,31.0,561.5,175.72,136.04
2016,6,13,16,0,245.0,310.0,3.2,31.0,478.0,181.21,140.78
2016,6,13,16,15,287.5,277.0,3.05,30.5,460.5,168.07,130.98
2016,6,13,16,30,330.0,244.0,2.9,30.0,443.0,153.71,120.15
2016,6,13,16,45,302.0,224.5,2.8,30.0,394.0,143.66,112.46
2016,6,13,17,0,274.0,205.0,2.7,30.0,345.0,133.16,104.35
2016,6,13,17,15,263.0,182.5,2.5,29.5,304.0,120.9,94.91
2016,6,13,17,30,252.0,160.0,2.3,29.0,263.0,108.07,84.85
2016,6,13,17,45,230.5,139.0,2.15,29.0,222.5,95.39,74.59
2016,6,13,18,0,209.0,118.0,2.0,29.0,182.0,82.27,63.77
2016,6,13,18,15,177.0,97.0,1.95,28.5,144.0,68.6,52.39
2016,6,13,18,30,145.0,76.0,1.9,28.0,106.0,54.55,40.4
2016,6,13,18,45,99.0,55.5,1.9,27.5,73.5,40.74,28.37
2016,6,13,19,0,53.0,35.0,1.9,27.0,41.0,26.17,15.28
2016,6,13,19,15,26.5,17.5,2.05,27.0,20.5,13.45,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,43.0,17.0,2.9,24.0,21.0,25.95,0.0
2016,6,14,6,0,86.0,34.0,3.2,24.0,42.0,77.39,50.32
2016,6,14,6,15,170.5,53.0,3.3,24.0,81.5,134.82,100.61
2016,6,14,6,30,255.0,72.0,3.4,24.0,121.0,210.12,163.53
2016,6,14,6,45,323.5,85.5,3.55,24.5,168.5,270.77,214.17
2016,6,14,7,0,392.0,99.0,3.7,25.0,216.0,337.15,268.21
2016,6,14,7,15,443.0,109.5,3.75,25.0,266.5,395.09,314.73
2016,6,14,7,30,494.0,120.0,3.8,25.0,317.0,455.96,362.29
2016,6,14,7,45,299.0,165.0,3.9,25.5,289.5,375.21,296.92
2016,6,14,8,0,104.0,210.0,4.0,26.0,262.0,264.32,206.77
2016,6,14,8,15,55.5,196.0,3.9,26.0,224.0,214.43,166.49
2016,6,14,8,30,7.0,182.0,3.8,26.0,186.0,152.21,115.99
2016,6,14,8,45,14.0,213.0,3.7,26.5,222.0,183.96,140.41
2016,6,14,9,0,21.0,244.0,3.6,27.0,258.0,215.88,164.43
2016,6,14,9,15,23.5,265.5,3.45,27.5,282.5,235.74,178.74
2016,6,14,9,30,26.0,287.0,3.3,28.0,307.0,271.46,204.81
2016,6,14,9,45,22.0,285.5,3.15,28.5,303.0,249.64,187.32
2016,6,14,10,0,18.0,284.0,3.0,29.0,299.0,243.92,182.15
2016,6,14,10,15,84.5,361.0,2.95,29.0,435.5,382.33,285.61
2016,6,14,10,30,151.0,438.0,2.9,29.0,572.0,520.85,384.68
2016,6,14,10,45,111.5,439.0,2.85,29.5,539.5,482.7,354.68
2016,6,14,11,0,72.0,440.0,2.8,30.0,507.0,430.7,315.86
2016,6,14,11,15,62.0,438.0,2.9,30.0,496.5,415.75,304.99
2016,6,14,11,30,52.0,436.0,3.0,30.0,486.0,400.89,294.04
2016,6,14,11,45,42.0,420.5,3.1,30.5,461.5,375.03,274.71
2016,6,14,12,0,32.0,405.0,3.2,31.0,437.0,349.83,255.89
2016,6,14,12,15,161.0,446.5,3.35,31.0,607.0,476.22,348.36
2016,6,14,12,30,290.0,488.0,3.5,31.0,777.0,584.6,424.72
2016,6,14,12,45,571.0,315.5,3.7,31.5,880.5,616.82,449.61
2016,6,14,13,0,852.0,143.0,3.9,32.0,984.0,627.65,458.06
2016,6,14,13,15,849.5,142.5,4.0,32.0,972.5,588.41,428.04
2016,6,14,13,30,847.0,142.0,4.1,32.0,961.0,547.22,396.05
2016,6,14,13,45,593.5,288.0,4.25,32.0,856.5,482.12,346.99
2016,6,14,14,0,340.0,434.0,4.4,32.0,752.0,439.33,315.76
2016,6,14,14,15,584.5,284.0,4.4,32.0,812.0,403.55,284.18
2016,6,14,14,30,829.0,134.0,4.4,32.0,872.0,359.1,241.99
2016,6,14,14,45,820.0,132.0,4.45,32.0,839.0,307.96,199.14
2016,6,14,15,0,811.0,130.0,4.5,32.0,806.0,250.58,152.73
2016,6,14,15,15,800.0,127.5,4.45,31.5,767.5,197.37,112.99
2016,6,14,15,30,789.0,125.0,4.4,31.0,729.0,144.69,81.06
2016,6,14,15,45,772.0,123.0,4.4,31.0,685.0,92.88,70.05
2016,6,14,16,0,755.0,121.0,4.4,31.0,641.0,91.26,68.97
2016,6,14,16,15,736.0,117.5,4.25,30.5,593.5,90.14,68.41
2016,6,14,16,30,717.0,114.0,4.1,30.0,546.0,81.91,62.05
2016,6,14,16,45,689.5,110.5,4.0,30.0,495.0,80.42,61.05
2016,6,14,17,0,662.0,107.0,3.9,30.0,444.0,78.88,60.01
2016,6,14,17,15,628.5,101.5,3.6,29.5,392.5,75.83,57.84
2016,6,14,17,30,595.0,96.0,3.3,29.0,341.0,72.69,55.55
2016,6,14,17,45,548.5,89.0,3.05,29.0,289.0,68.2,51.96
2016,6,14,18,0,502.0,82.0,2.8,29.0,237.0,63.64,48.21
2016,6,14,18,15,437.0,72.5,2.65,28.5,188.5,56.88,42.57
2016,6,14,18,30,372.0,63.0,2.5,28.0,140.0,47.45,34.46
2016,6,14,18,45,279.5,49.5,2.4,27.5,97.5,37.28,25.5
2016,6,14,19,0,187.0,36.0,2.3,27.0,55.0,27.1,16.07
2016,6,14,19,15,93.5,18.0,2.4,26.5,27.5,13.66,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,17.0,2.85,24.5,19.5,21.39,0.0
2016,6,15,6,0,55.0,34.0,3.0,25.0,39.0,59.66,37.48
2016,6,15,6,15,128.0,56.0,3.15,25.0,78.0,121.68,90.19
2016,6,15,6,30,201.0,78.0,3.3,25.0,117.0,183.24,141.71
2016,6,15,6,45,276.0,92.5,3.5,25.5,164.0,243.46,191.73
2016,6,15,7,0,351.0,107.0,3.7,26.0,211.0,322.77,255.69
2016,6,15,7,15,402.0,119.0,3.8,26.0,261.0,380.49,301.85
2016,6,15,7,30,453.0,131.0,3.9,26.0,311.0,441.23,349.25
2016,6,15,7,45,507.0,134.5,4.05,26.5,364.0,497.58,391.75
2016,6,15,8,0,561.0,138.0,4.2,27.0,417.0,564.09,440.58
2016,6,15,8,15,590.5,145.0,4.3,27.5,467.5,610.48,473.19
2016,6,15,8,30,620.0,152.0,4.4,28.0,518.0,656.08,504.6
2016,6,15,8,45,661.5,148.0,4.5,28.5,569.0,698.91,533.85
2016,6,15,9,0,703.0,144.0,4.6,29.0,620.0,740.45,561.78
2016,6,15,9,15,719.5,148.0,4.6,29.0,664.0,768.21,579.81
2016,6,15,9,30,736.0,152.0,4.6,29.0,708.0,787.83,591.94
2016,6,15,9,45,762.0,147.5,4.7,29.5,750.5,809.91,605.16
2016,6,15,10,0,788.0,143.0,4.8,30.0,793.0,828.96,616.28
2016,6,15,10,15,797.5,145.0,4.8,30.0,826.5,836.97,620.61
2016,6,15,10,30,807.0,147.0,4.8,30.0,860.0,841.47,622.7
2016,6,15,10,45,820.0,145.0,4.85,30.5,889.0,828.86,612.29
2016,6,15,11,0,833.0,143.0,4.9,31.0,918.0,825.64,608.52
2016,6,15,11,15,837.5,144.0,4.85,31.0,937.5,814.24,599.93
2016,6,15,11,30,842.0,145.0,4.8,31.0,957.0,799.28,589.09
2016,6,15,11,45,852.5,140.5,4.8,31.5,971.5,781.4,575.41
2016,6,15,12,0,863.0,136.0,4.8,32.0,986.0,760.06,558.73
2016,6,15,12,15,864.0,136.0,4.7,32.0,990.5,731.74,537.57
2016,6,15,12,30,865.0,136.0,4.6,32.0,995.0,700.84,514.42
2016,6,15,12,45,865.5,135.0,4.55,32.5,992.0,666.8,487.95
2016,6,15,13,0,866.0,134.0,4.5,33.0,989.0,630.71,459.63
2016,6,15,13,15,863.5,133.5,4.4,33.0,978.0,591.03,429.05
2016,6,15,13,30,861.0,133.0,4.3,33.0,967.0,549.35,396.34
2016,6,15,13,45,857.0,132.0,4.2,33.0,948.0,504.73,360.73
2016,6,15,14,0,853.0,131.0,4.1,33.0,929.0,458.49,323.06
2016,6,15,14,15,847.0,129.5,4.0,33.0,903.0,409.74,282.75
2016,6,15,14,30,841.0,128.0,3.9,33.0,877.0,359.96,241.03
2016,6,15,14,45,832.5,126.5,3.8,33.0,844.5,308.67,198.17
2016,6,15,15,0,824.0,125.0,3.7,33.0,812.0,257.02,156.14
2016,6,15,15,15,813.5,122.5,3.6,33.0,774.0,204.38,116.82
2016,6,15,15,30,803.0,120.0,3.5,33.0,736.0,143.6,78.86
2016,6,15,15,45,789.0,117.5,3.45,33.0,692.0,90.81,67.75
2016,6,15,16,0,775.0,115.0,3.4,33.0,648.0,88.15,65.85
2016,6,15,16,15,756.5,111.5,3.25,32.5,600.5,86.86,65.15
2016,6,15,16,30,738.0,108.0,3.1,32.0,553.0,85.43,64.35
2016,6,15,16,45,714.5,104.0,3.0,31.5,502.5,76.97,57.81
2016,6,15,17,0,691.0,100.0,2.9,31.0,452.0,74.97,56.52
2016,6,15,17,15,659.0,94.5,2.7,30.5,400.0,71.73,54.18
2016,6,15,17,30,627.0,89.0,2.5,30.0,348.0,68.38,51.71
2016,6,15,17,45,584.5,82.5,2.3,29.5,296.0,64.06,48.37
2016,6,15,18,0,542.0,76.0,2.1,29.0,244.0,59.67,44.87
2016,6,15,18,15,478.5,67.5,2.05,28.5,194.5,53.45,39.68
2016,6,15,18,30,415.0,59.0,2.0,28.0,145.0,47.2,34.25
2016,6,15,18,45,321.5,47.0,1.95,27.5,102.0,35.81,24.3
2016,6,15,19,0,228.0,35.0,1.9,27.0,59.0,26.58,15.7
2016,6,15,19,15,114.0,17.5,2.05,26.5,29.5,13.34,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,17.0,3.45,23.5,22.0,30.37,0.0
2016,6,16,6,0,117.0,34.0,3.7,24.0,44.0,88.05,57.37
2016,6,16,6,15,210.0,50.5,3.8,24.5,84.5,156.07,116.67
2016,6,16,6,30,303.0,67.0,3.9,25.0,125.0,225.71,175.04
2016,6,16,6,45,390.5,75.5,4.05,25.5,175.0,292.55,230.75
2016,6,16,7,0,478.0,84.0,4.2,26.0,225.0,372.68,295.54
2016,6,16,7,15,527.5,92.0,4.2,26.0,277.0,432.17,343.07
2016,6,16,7,30,577.0,100.0,4.2,26.0,329.0,493.89,391.0
2016,6,16,7,45,627.0,101.5,4.25,26.5,384.0,550.88,433.48
2016,6,16,8,0,677.0,103.0,4.3,27.0,439.0,608.92,475.58
2016,6,16,8,15,703.0,107.5,4.3,27.5,490.5,653.37,506.28
2016,6,16,8,30,729.0,112.0,4.3,28.0,542.0,696.65,535.45
2016,6,16,8,45,756.0,112.0,4.35,28.5,592.0,731.22,557.42
2016,6,16,9,0,783.0,112.0,4.4,29.0,642.0,767.13,579.96
2016,6,16,9,15,797.0,115.0,4.4,29.5,686.5,793.27,595.25
2016,6,16,9,30,811.0,118.0,4.4,30.0,731.0,816.48,608.47
2016,6,16,9,45,825.0,118.5,4.45,30.5,771.0,823.68,610.91
2016,6,16,10,0,839.0,119.0,4.5,31.0,811.0,837.78,618.25
2016,6,16,10,15,847.0,121.0,4.5,31.0,844.0,844.77,621.85
2016,6,16,10,30,855.0,123.0,4.5,31.0,877.0,848.17,623.18
2016,6,16,10,45,861.5,123.5,4.55,31.5,904.0,845.34,619.38
2016,6,16,11,0,868.0,124.0,4.6,32.0,931.0,838.85,613.28
2016,6,16,11,15,871.5,125.0,4.6,32.0,950.5,826.64,604.53
2016,6,16,11,30,875.0,126.0,4.6,32.0,970.0,810.82,593.46
2016,6,16,11,45,876.5,127.5,4.6,32.5,982.0,790.27,578.09
2016,6,16,12,0,878.0,129.0,4.6,33.0,994.0,766.33,560.01
2016,6,16,12,15,878.5,129.0,4.6,33.0,998.0,737.44,539.06
2016,6,16,12,30,879.0,129.0,4.6,33.0,1002.0,705.93,515.98
2016,6,16,12,45,877.0,129.5,4.6,33.0,998.5,670.92,490.03
2016,6,16,13,0,875.0,130.0,4.6,33.0,995.0,633.94,462.15
2016,6,16,13,15,872.5,129.5,4.55,33.0,983.5,593.97,431.44
2016,6,16,13,30,870.0,129.0,4.5,33.0,972.0,551.96,398.53
2016,6,16,13,45,865.0,128.5,4.45,33.0,952.5,506.83,362.56
2016,6,16,14,0,860.0,128.0,4.4,33.0,933.0,460.13,324.56
2016,6,16,14,15,854.0,127.0,4.35,33.0,907.0,411.39,284.2
2016,6,16,14,30,848.0,126.0,4.3,33.0,881.0,361.58,242.37
2016,6,16,14,45,835.0,127.0,4.25,33.0,847.5,310.19,199.49
2016,6,16,15,0,822.0,128.0,4.2,33.0,814.0,258.87,157.79
2016,6,16,15,15,811.0,125.5,4.1,33.0,775.5,199.01,112.95
2016,6,16,15,30,800.0,123.0,4.0,33.0,737.0,145.73,80.45
2016,6,16,15,45,785.0,120.5,3.95,33.0,693.0,93.07,69.57
2016,6,16,16,0,770.0,118.0,3.9,33.0,649.0,89.81,67.19
2016,6,16,16,15,751.5,114.5,3.75,32.5,601.5,88.6,66.57
2016,6,16,16,30,733.0,111.0,3.6,32.0,554.0,87.26,65.84
2016,6,16,16,45,708.5,106.5,3.5,32.0,503.0,78.35,58.82
2016,6,16,17,0,684.0,102.0,3.4,32.0,452.0,76.08,57.19
2016,6,16,17,15,651.5,97.0,3.15,31.5,400.0,73.23,55.18
2016,6,16,17,30,619.0,92.0,2.9,31.0,348.0,70.29,53.07
2016,6,16,17,45,575.0,85.0,2.7,30.5,296.0,65.68,49.52
2016,6,16,18,0,531.0,78.0,2.5,30.0,244.0,60.99,45.78
2016,6,16,18,15,467.0,69.5,2.35,29.0,194.5,54.84,40.77
2016,6,16,18,30,403.0,61.0,2.2,28.0,145.0,48.67,35.49
2016,6,16,18,45,310.0,48.5,2.1,27.5,102.0,36.79,25.12
2016,6,16,19,0,217.0,36.0,2.0,27.0,59.0,27.25,16.27
2016,6,16,19,15,108.5,18.0,2.1,26.5,29.5,13.7,0.0
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,81.5,16.5,2.9,23.5,23.5,36.59,0.0
2016,6,17,6,0,163.0,33.0,3.2,24.0,47.0,110.66,72.88
2016,6,17,6,15,262.5,47.0,3.35,24.0,89.0,172.67,129.28
2016,6,17,6,30,362.0,61.0,3.5,24.0,131.0,245.15,190.68
2016,6,17,6,45,453.0,67.5,3.65,24.5,182.5,319.69,252.71
2016,6,17,7,0,544.0,74.0,3.8,25.0,234.0,398.13,316.33
2016,6,17,7,15,590.5,80.5,3.8,25.5,287.0,456.74,362.52
2016,6,17,7,30,637.0,87.0,3.8,26.0,340.0,517.28,408.59
2016,6,17,7,45,681.5,88.5,3.85,26.5,395.0,572.36,449.3
2016,6,17,8,0,726.0,90.0,3.9,27.0,450.0,625.85,487.74
2016,6,17,8,15,749.5,94.0,3.9,27.5,502.0,669.5,517.62
2016,6,17,8,30,773.0,98.0,3.9,28.0,554.0,711.65,545.06
2016,6,17,8,45,796.5,98.5,3.9,28.5,604.0,748.21,567.87
2016,6,17,9,0,820.0,99.0,3.9,29.0,654.0,782.63,588.88
2016,6,17,9,15,833.5,101.5,3.85,29.0,698.5,799.77,598.74
2016,6,17,9,30,847.0,104.0,3.8,29.0,743.0,822.38,612.49
2016,6,17,9,45,859.5,104.5,3.8,29.5,783.5,839.0,621.09
2016,6,17,10,0,872.0,105.0,3.8,30.0,824.0,852.28,627.5
2016,6,17,10,15,879.5,106.5,3.75,30.5,857.5,858.77,629.19
2016,6,17,10,30,887.0,108.0,3.7,31.0,891.0,861.58,628.57
2016,6,17,10,45,893.5,108.5,3.7,31.5,918.0,858.91,624.7
2016,6,17,11,0,900.0,109.0,3.7,32.0,945.0,852.48,618.5
2016,6,17,11,15,903.5,109.5,3.65,32.0,964.5,839.83,609.33
2016,6,17,11,30,907.0,110.0,3.6,32.0,984.0,823.48,597.84
2016,6,17,11,45,911.0,109.0,3.55,32.5,997.0,802.69,582.31
2016,6,17,12,0,915.0,108.0,3.5,33.0,1010.0,778.41,564.6
2016,6,17,12,15,915.5,108.0,3.4,33.0,1014.0,749.05,543.28
2016,6,17,12,30,916.0,108.0,3.3,33.0,1018.0,716.88,519.69
2016,6,17,12,45,914.5,108.0,3.25,33.5,1014.0,680.97,492.32
2016,6,17,13,0,913.0,108.0,3.2,34.0,1010.0,642.86,463.02
2016,6,17,13,15,911.0,107.5,3.15,34.0,998.5,601.86,432.06
2016,6,17,13,30,909.0,107.0,3.1,34.0,987.0,558.66,398.78
2016,6,17,13,45,904.5,106.5,3.05,34.0,968.0,512.18,362.31
2016,6,17,14,0,900.0,106.0,3.0,34.0,949.0,464.0,323.64
2016,6,17,14,15,894.5,104.5,2.95,34.0,922.5,413.3,282.22
2016,6,17,14,30,889.0,103.0,2.9,34.0,896.0,361.43,239.17
2016,6,17,14,45,881.0,102.0,2.85,34.0,863.0,308.23,195.01
2016,6,17,15,0,873.0,101.0,2.8,34.0,830.0,254.57,151.52
2016,6,17,15,15,863.0,99.5,2.75,33.5,791.0,200.06,111.1
2016,6,17,15,30,853.0,98.0,2.7,33.0,752.0,145.77,78.48
2016,6,17,15,45,840.5,95.5,2.7,33.0,708.0,91.27,68.07
2016,6,17,16,0,828.0,93.0,2.7,33.0,664.0,86.12,64.18
2016,6,17,16,15,811.5,90.5,2.6,33.0,616.0,84.3,62.92
2016,6,17,16,30,795.0,88.0,2.5,33.0,568.0,73.86,54.69
2016,6,17,16,45,773.5,84.5,2.45,33.0,517.0,71.64,53.09
2016,6,17,17,0,752.0,81.0,2.4,33.0,466.0,69.31,51.4
2016,6,17,17,15,723.0,77.0,2.25,32.5,413.5,66.39,49.31
2016,6,17,17,30,694.0,73.0,2.1,32.0,361.0,63.39,47.13
2016,6,17,17,45,654.0,68.0,2.0,31.5,308.0,54.87,40.3
2016,6,17,18,0,614.0,63.0,1.9,31.0,255.0,51.08,37.31
2016,6,17,18,15,554.5,56.5,1.75,30.0,204.0,45.93,33.12
2016,6,17,18,30,495.0,50.0,1.6,29.0,153.0,40.8,28.76
2016,6,17,18,45,400.5,40.5,1.5,28.0,108.5,33.06,21.98
2016,6,17,19,0,306.0,31.0,1.4,27.0,64.0,25.37,14.8
2016,6,17,19,15,153.0,15.5,1.45,26.5,32.0,12.48,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,76.5,16.0,2.15,23.5,23.0,34.68,0.0
2016,6,18,6,0,153.0,32.0,2.4,24.0,46.0,105.83,69.25
2016,6,18,6,15,251.0,46.5,2.45,24.5,87.0,167.3,124.71
2016,6,18,6,30,349.0,61.0,2.5,25.0,128.0,239.04,184.7
2016,6,18,6,45,424.5,70.0,2.65,25.5,177.5,302.57,237.61
2016,6,18,7,0,500.0,79.0,2.8,26.0,227.0,378.92,298.96
2016,6,18,7,15,548.0,86.5,2.7,26.0,279.0,437.74,345.3
2016,6,18,7,30,596.0,94.0,2.6,26.0,331.0,498.69,391.73
2016,6,18,7,45,440.5,145.0,2.55,26.5,334.0,463.16,361.91
2016,6,18,8,0,285.0,196.0,2.5,27.0,337.0,405.45,315.11
2016,6,18,8,15,279.0,222.0,2.4,27.0,373.0,434.78,335.96
2016,6,18,8,30,273.0,248.0,2.3,27.0,409.0,462.29,354.62
2016,6,18,8,45,518.5,184.0,2.2,27.5,523.0,612.97,465.85
2016,6,18,9,0,764.0,120.0,2.1,28.0,637.0,759.48,566.97
2016,6,18,9,15,779.0,123.0,1.9,28.0,681.5,786.16,580.7
2016,6,18,9,30,794.0,126.0,1.7,28.0,726.0,809.99,593.16
2016,6,18,9,45,809.0,126.5,1.55,28.5,766.0,828.23,600.93
2016,6,18,10,0,824.0,127.0,1.4,29.0,806.0,832.17,599.3
2016,6,18,10,15,832.5,129.0,1.25,29.5,840.0,839.51,599.96
2016,6,18,10,30,841.0,131.0,1.1,30.0,874.0,843.3,598.24
2016,6,18,10,45,850.5,130.5,0.95,30.5,902.0,842.16,593.39
2016,6,18,11,0,860.0,130.0,0.8,31.0,930.0,837.38,586.32
2016,6,18,11,15,864.5,131.0,0.85,31.0,950.0,826.06,579.52
2016,6,18,11,30,869.0,132.0,0.9,31.0,970.0,811.11,570.56
2016,6,18,11,45,865.0,137.5,1.0,31.5,981.0,789.37,556.88
2016,6,18,12,0,861.0,143.0,1.1,32.0,992.0,764.28,540.14
2016,6,18,12,15,862.5,143.5,1.2,32.0,997.0,736.67,522.41
2016,6,18,12,30,864.0,144.0,1.3,32.0,1002.0,706.43,502.42
2016,6,18,12,45,865.0,142.5,1.4,32.0,999.0,672.39,479.33
2016,6,18,13,0,866.0,141.0,1.5,32.0,996.0,636.33,454.12
2016,6,18,13,15,863.5,140.5,1.55,32.0,985.0,596.69,425.32
2016,6,18,13,30,861.0,140.0,1.6,32.0,974.0,555.05,394.27
2016,6,18,13,45,857.5,138.5,1.65,32.0,955.5,510.41,360.14
2016,6,18,14,0,854.0,137.0,1.7,32.0,937.0,464.1,323.74
2016,6,18,14,15,848.0,135.5,1.7,32.0,911.0,415.34,284.43
2016,6,18,14,30,842.0,134.0,1.7,32.0,885.0,365.52,243.55
2016,6,18,14,45,830.5,133.5,1.75,32.0,851.5,313.93,201.32
2016,6,18,15,0,819.0,133.0,1.8,32.0,818.0,256.56,155.7
2016,6,18,15,15,807.5,130.5,1.8,32.0,779.0,202.82,115.7
2016,6,18,15,30,796.0,128.0,1.8,32.0,740.0,149.67,83.24
2016,6,18,15,45,778.5,126.0,1.8,32.0,695.0,97.41,73.19
2016,6,18,16,0,761.0,124.0,1.8,32.0,650.0,93.17,70.07
2016,6,18,16,15,741.5,120.5,1.75,31.5,602.0,92.1,69.57
2016,6,18,16,30,722.0,117.0,1.7,31.0,554.0,83.75,63.17
2016,6,18,16,45,691.5,114.0,1.65,31.0,502.0,82.56,62.44
2016,6,18,17,0,661.0,111.0,1.6,31.0,450.0,81.36,61.69
2016,6,18,17,15,627.5,105.0,1.5,30.5,397.5,78.08,59.36
2016,6,18,17,30,594.0,99.0,1.4,30.0,345.0,74.69,56.9
2016,6,18,17,45,540.0,93.0,1.35,30.0,292.5,70.88,53.91
2016,6,18,18,0,486.0,87.0,1.3,30.0,240.0,67.1,50.86
2016,6,18,18,15,423.0,76.5,1.25,29.0,191.0,57.16,42.7
2016,6,18,18,30,360.0,66.0,1.2,28.0,142.0,49.4,36.13
2016,6,18,18,45,267.0,52.0,1.15,27.5,99.0,38.95,26.95
2016,6,18,19,0,174.0,38.0,1.1,27.0,56.0,28.48,17.33
2016,6,18,19,15,87.0,19.0,1.15,26.5,28.0,14.38,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,11.0,1.5,23.5,11.0,8.65,0.0
2016,6,19,6,0,0.0,22.0,1.7,24.0,22.0,16.8,6.66
2016,6,19,6,15,3.0,43.0,1.8,24.0,43.5,36.69,23.87
2016,6,19,6,30,6.0,64.0,1.9,24.0,65.0,56.42,40.55
2016,6,19,6,45,20.0,85.0,2.05,24.5,91.0,88.01,66.72
2016,6,19,7,0,34.0,106.0,2.2,25.0,117.0,115.35,89.14
2016,6,19,7,15,58.0,132.0,2.2,25.5,153.5,154.96,121.11
2016,6,19,7,30,82.0,158.0,2.2,26.0,190.0,196.1,153.64
2016,6,19,7,45,100.5,183.5,2.25,26.5,229.0,234.44,183.22
2016,6,19,8,0,119.0,209.0,2.3,27.0,268.0,287.99,223.76
2016,6,19,8,15,173.0,232.0,2.2,27.0,328.0,351.86,272.26
2016,6,19,8,30,227.0,255.0,2.1,27.0,388.0,418.06,321.29
2016,6,19,8,45,265.5,272.5,2.05,27.5,441.5,485.22,368.69
2016,6,19,9,0,304.0,290.0,2.0,28.0,495.0,536.38,403.62
2016,6,19,9,15,207.0,321.0,1.95,28.0,465.0,472.13,354.27
2016,6,19,9,30,110.0,352.0,1.9,28.0,435.0,403.41,301.77
2016,6,19,9,45,438.5,252.5,1.9,28.5,609.5,635.83,472.67
2016,6,19,10,0,767.0,153.0,1.9,29.0,784.0,820.11,598.28
2016,6,19,10,15,425.5,285.5,1.95,29.0,638.5,651.9,477.29
2016,6,19,10,30,84.0,418.0,2.0,29.0,493.0,430.28,315.63
2016,6,19,10,45,277.0,401.0,2.1,29.0,657.0,602.39,441.28
2016,6,19,11,0,470.0,384.0,2.2,29.0,821.0,750.69,543.46
2016,6,19,11,15,458.5,399.0,2.3,29.0,833.0,739.94,534.58
2016,6,19,11,30,447.0,414.0,2.4,29.0,845.0,726.57,525.21
2016,6,19,11,45,444.0,423.5,2.5,29.0,856.0,713.11,515.94
2016,6,19,12,0,441.0,433.0,2.6,29.0,867.0,697.06,504.82
2016,6,19,12,15,633.0,297.0,2.65,29.0,923.5,706.26,514.6
2016,6,19,12,30,825.0,161.0,2.7,29.0,980.0,702.54,514.56
2016,6,19,12,45,825.5,159.5,2.75,29.0,977.0,667.82,489.25
2016,6,19,13,0,826.0,158.0,2.8,29.0,974.0,622.86,456.6
2016,6,19,13,15,823.5,157.5,2.8,29.0,963.5,591.19,431.94
2016,6,19,13,30,821.0,157.0,2.8,29.0,953.0,549.44,399.58
2016,6,19,13,45,527.5,311.0,2.85,29.5,818.5,472.97,342.07
2016,6,19,14,0,234.0,465.0,2.9,30.0,684.0,421.85,305.08
2016,6,19,14,15,520.5,306.0,2.9,30.0,775.5,399.79,283.53
2016,6,19,14,30,807.0,147.0,2.9,30.0,867.0,359.89,244.2
2016,6,19,14,45,801.5,143.0,2.9,30.0,835.5,308.21,200.98
2016,6,19,15,0,796.0,139.0,2.9,30.0,804.0,256.05,158.26
2016,6,19,15,15,785.0,136.0,2.8,29.5,766.0,203.37,118.59
2016,6,19,15,30,774.0,133.0,2.7,29.0,728.0,151.25,86.23
2016,6,19,15,45,513.0,221.5,2.65,29.0,606.5,136.32,105.58
2016,6,19,16,0,252.0,310.0,2.6,29.0,485.0,181.24,141.84
2016,6,19,16,15,483.5,213.0,2.5,29.0,517.0,132.04,102.66
2016,6,19,16,30,715.0,116.0,2.4,29.0,549.0,82.95,63.05
2016,6,19,16,45,694.0,110.0,2.35,29.0,499.5,80.11,60.99
2016,6,19,17,0,673.0,104.0,2.3,29.0,450.0,77.08,58.72
2016,6,19,17,15,641.0,98.5,2.1,28.5,398.0,73.97,56.48
2016,6,19,17,30,609.0,93.0,1.9,28.0,346.0,70.76,54.13
2016,6,19,17,45,568.5,85.5,1.7,28.0,295.0,65.89,50.21
2016,6,19,18,0,528.0,78.0,1.5,28.0,244.0,60.9,46.09
2016,6,19,18,15,466.0,69.0,1.4,27.5,195.0,54.4,40.66
2016,6,19,18,30,404.0,60.0,1.3,27.0,146.0,47.82,34.96
2016,6,19,18,45,317.5,47.5,1.25,26.5,103.0,36.15,24.74
2016,6,19,19,0,231.0,35.0,1.2,26.0,60.0,26.61,15.94
2016,6,19,19,15,115.5,17.5,1.2,25.5,30.0,13.36,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.0,15.5,1.3,22.5,22.0,34.03,0.0
2016,6,20,6,0,152.0,31.0,1.5,23.0,44.0,104.08,67.62
2016,6,20,6,15,248.0,45.0,1.6,23.5,84.0,164.0,122.28
2016,6,20,6,30,344.0,59.0,1.7,24.0,124.0,234.04,180.93
2016,6,20,6,45,416.5,68.0,1.85,24.5,172.5,295.76,232.37
2016,6,20,7,0,489.0,77.0,2.0,25.0,221.0,370.25,292.2
2016,6,20,7,15,536.5,84.5,2.05,25.5,272.0,428.22,337.37
2016,6,20,7,30,584.0,92.0,2.1,26.0,323.0,488.34,382.63
2016,6,20,7,45,624.0,96.0,2.15,26.5,375.5,541.38,421.23
2016,6,20,8,0,664.0,100.0,2.2,27.0,428.0,595.0,459.12
2016,6,20,8,15,690.0,104.5,2.15,27.5,479.0,639.12,488.58
2016,6,20,8,30,716.0,109.0,2.1,28.0,530.0,679.08,514.41
2016,6,20,8,45,737.5,112.0,2.1,28.5,578.0,715.53,536.82
2016,6,20,9,0,759.0,115.0,2.1,29.0,626.0,749.91,557.38
2016,6,20,9,15,497.5,232.0,2.05,29.0,576.5,659.31,489.17
2016,6,20,9,30,236.0,349.0,2.0,29.0,527.0,522.8,387.66
2016,6,20,9,45,131.5,331.5,1.95,29.5,431.5,417.05,309.65
2016,6,20,10,0,27.0,314.0,1.9,30.0,336.0,293.17,216.59
2016,6,20,10,15,429.5,221.0,1.85,30.0,598.5,595.1,441.39
2016,6,20,10,30,832.0,128.0,1.8,30.0,861.0,833.21,602.07
2016,6,20,10,45,576.5,282.0,1.75,30.5,797.5,765.57,548.96
2016,6,20,11,0,321.0,436.0,1.7,31.0,734.0,660.94,472.25
2016,6,20,11,15,589.0,283.5,1.7,31.0,845.5,751.2,538.17
2016,6,20,11,30,857.0,131.0,1.7,31.0,957.0,801.33,574.16
2016,6,20,11,45,474.0,308.0,1.7,31.5,766.0,645.76,463.14
2016,6,20,12,0,91.0,485.0,1.7,32.0,575.0,459.01,328.48
2016,6,20,12,15,479.5,307.5,1.7,32.0,784.0,608.46,438.37
2016,6,20,12,30,868.0,130.0,1.7,32.0,993.0,700.64,503.23
2016,6,20,12,45,869.5,129.0,1.75,32.5,990.5,667.42,477.86
2016,6,20,13,0,871.0,128.0,1.8,33.0,988.0,632.04,451.55
2016,6,20,13,15,573.5,301.5,1.8,33.0,865.5,549.64,391.37
2016,6,20,13,30,276.0,475.0,1.8,33.0,743.0,483.76,343.7
2016,6,20,13,45,568.5,299.0,1.85,33.0,836.5,479.48,339.52
2016,6,20,14,0,861.0,123.0,1.9,33.0,930.0,459.86,320.41
2016,6,20,14,15,855.5,121.5,1.95,33.0,904.5,411.1,281.01
2016,6,20,14,30,850.0,120.0,2.0,33.0,879.0,361.22,240.06
2016,6,20,14,45,823.5,129.5,2.05,33.0,842.5,311.14,199.26
2016,6,20,15,0,797.0,139.0,2.1,33.0,806.0,256.98,156.54
2016,6,20,15,15,786.0,136.5,2.15,33.0,768.0,204.55,117.46
2016,6,20,15,30,775.0,134.0,2.2,33.0,730.0,152.67,85.55
2016,6,20,15,45,758.5,131.5,2.25,33.0,686.5,101.35,76.05
2016,6,20,16,0,742.0,129.0,2.3,33.0,643.0,95.63,71.77
2016,6,20,16,15,723.0,125.0,2.3,32.5,596.0,86.91,65.13
2016,6,20,16,30,704.0,121.0,2.3,32.0,549.0,85.64,64.46
2016,6,20,16,45,677.0,117.0,2.3,32.0,498.5,84.04,63.4
2016,6,20,17,0,650.0,113.0,2.3,32.0,448.0,82.37,62.28
2016,6,20,17,15,616.5,107.0,2.15,31.5,396.0,79.17,60.02
2016,6,20,17,30,583.0,101.0,2.0,31.0,344.0,75.85,57.63
2016,6,20,17,45,536.0,94.0,1.95,30.5,292.5,71.5,54.33
2016,6,20,18,0,489.0,87.0,1.9,30.0,241.0,67.1,50.87
2016,6,20,18,15,424.5,77.0,1.75,29.0,192.0,57.51,43.01
2016,6,20,18,30,360.0,67.0,1.6,28.0,143.0,50.09,36.71
2016,6,20,18,45,269.0,53.0,1.45,27.5,100.5,39.66,27.55
2016,6,20,19,0,178.0,39.0,1.3,27.0,58.0,29.21,17.97
2016,6,20,19,15,89.0,19.5,1.35,26.5,29.0,14.75,0.0
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,16.0,2.4,22.5,21.0,30.79,0.0
2016,6,21,6,0,127.0,32.0,2.7,23.0,42.0,88.55,56.56
2016,6,21,6,15,223.0,47.0,2.75,23.5,82.0,156.4,116.78
2016,6,21,6,30,319.0,62.0,2.8,24.0,122.0,226.13,175.37
2016,6,21,6,45,392.5,72.0,2.85,25.0,170.0,288.22,226.88
2016,6,21,7,0,466.0,82.0,2.9,26.0,218.0,362.44,286.2
2016,6,21,7,15,515.5,90.0,2.85,26.5,269.5,421.29,332.18
2016,6,21,7,30,565.0,98.0,2.8,27.0,321.0,482.47,378.33
2016,6,21,7,45,605.0,103.0,2.8,27.5,373.5,536.05,417.43
2016,6,21,8,0,645.0,108.0,2.8,28.0,426.0,590.24,455.78
2016,6,21,8,15,671.5,113.0,2.65,28.5,477.0,634.75,485.43
2016,6,21,8,30,698.0,118.0,2.5,29.0,528.0,678.22,513.41
2016,6,21,8,45,719.5,121.5,2.35,29.5,576.5,714.74,535.65
2016,6,21,9,0,741.0,125.0,2.2,30.0,625.0,745.55,552.89
2016,6,21,9,15,756.5,128.5,2.1,30.5,669.0,772.88,567.78
2016,6,21,9,30,772.0,132.0,2.0,31.0,713.0,797.43,580.58
2016,6,21,9,45,783.5,135.0,1.9,31.5,752.5,815.12,588.71
2016,6,21,10,0,795.0,138.0,1.8,32.0,792.0,829.56,594.7
2016,6,21,10,15,804.5,140.0,1.75,32.0,825.5,837.94,598.47
2016,6,21,10,30,814.0,142.0,1.7,32.0,859.0,842.8,600.11
2016,6,21,10,45,822.0,142.5,1.7,32.5,886.5,828.88,589.16
2016,6,21,11,0,830.0,143.0,1.7,33.0,914.0,823.89,584.25
2016,6,21,11,15,834.5,144.5,1.75,33.0,934.0,813.22,577.38
2016,6,21,11,30,839.0,146.0,1.8,33.0,954.0,798.99,568.33
2016,6,21,11,45,850.0,140.5,1.9,33.5,968.5,781.09,556.22
2016,6,21,12,0,861.0,135.0,2.0,34.0,983.0,759.74,541.24
2016,6,21,12,15,862.0,135.0,2.05,34.0,988.0,731.76,522.14
2016,6,21,12,30,863.0,135.0,2.1,34.0,993.0,701.16,500.96
2016,6,21,12,45,602.5,298.0,2.15,34.0,896.0,627.9,447.1
2016,6,21,13,0,342.0,461.0,2.2,34.0,799.0,557.62,395.84
2016,6,21,13,15,284.5,474.0,2.25,34.0,753.5,509.97,362.66
2016,6,21,13,30,227.0,487.0,2.3,34.0,708.0,471.52,335.49
2016,6,21,13,45,279.0,463.5,2.35,34.0,729.0,456.04,324.01
2016,6,21,14,0,331.0,440.0,2.4,34.0,750.0,441.35,312.06
2016,6,21,14,15,303.0,433.5,2.4,34.0,712.0,401.13,282.57
2016,6,21,14,30,275.0,427.0,2.4,34.0,674.0,363.4,254.91
2016,6,21,14,45,243.0,416.0,2.45,34.0,628.0,324.77,226.98
2016,6,21,15,0,211.0,405.0,2.5,34.0,582.0,300.62,209.99
2016,6,21,15,15,511.5,259.5,2.5,34.0,660.5,230.1,146.82
2016,6,21,15,30,812.0,114.0,2.5,34.0,739.0,153.78,84.68
2016,6,21,15,45,798.5,111.5,2.5,34.0,695.5,91.84,68.2
2016,6,21,16,0,785.0,109.0,2.5,34.0,652.0,84.69,62.74
2016,6,21,16,15,767.0,105.5,2.45,33.5,604.5,83.25,61.92
2016,6,21,16,30,749.0,102.0,2.4,33.0,557.0,81.68,60.99
2016,6,21,16,45,727.0,98.0,2.4,33.0,507.0,79.55,59.49
2016,6,21,17,0,705.0,94.0,2.4,33.0,457.0,77.3,57.89
2016,6,21,17,15,674.0,89.0,2.3,32.5,405.0,68.3,50.87
2016,6,21,17,30,643.0,84.0,2.2,32.0,353.0,65.15,48.57
2016,6,21,17,45,603.5,77.5,2.1,31.5,301.0,60.72,45.16
2016,6,21,18,0,564.0,71.0,2.0,31.0,249.0,56.2,41.58
2016,6,21,18,15,502.5,63.5,1.8,30.0,199.5,50.59,37.03
2016,6,21,18,30,441.0,56.0,1.6,29.0,150.0,44.97,32.26
2016,6,21,18,45,352.0,45.0,1.45,28.5,106.5,36.32,24.66
2016,6,21,19,0,263.0,34.0,1.3,28.0,63.0,27.62,16.63
2016,6,21,19,15,131.5,17.0,1.35,27.5,31.5,13.04,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
