Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,78.5,15.0,2.6,23.5,22.0,34.25,0.0
2016,6,22,6,0,157.0,30.0,2.9,24.0,44.0,104.35,66.73
2016,6,22,6,15,255.0,44.0,3.05,24.5,84.0,165.32,122.91
2016,6,22,6,30,353.0,58.0,3.2,25.0,124.0,236.52,182.78
2016,6,22,6,45,427.5,66.5,3.35,25.5,173.0,304.46,239.41
2016,6,22,7,0,502.0,75.0,3.5,26.0,222.0,374.67,296.41
2016,6,22,7,15,550.0,82.0,3.5,26.5,273.5,432.91,342.28
2016,6,22,7,30,598.0,89.0,3.5,27.0,325.0,493.33,388.23
2016,6,22,7,45,635.5,94.0,3.5,27.5,377.5,546.31,427.13
2016,6,22,8,0,673.0,99.0,3.5,28.0,430.0,599.72,465.17
2016,6,22,8,15,698.5,103.5,3.45,28.5,481.0,643.81,495.2
2016,6,22,8,30,724.0,108.0,3.4,29.0,532.0,683.77,521.6
2016,6,22,8,45,744.5,111.0,3.4,29.5,580.5,719.71,544.01
2016,6,22,9,0,765.0,114.0,3.4,30.0,629.0,753.52,564.62
2016,6,22,9,15,780.0,117.0,3.4,30.5,673.5,780.42,580.24
2016,6,22,9,30,795.0,120.0,3.4,31.0,718.0,804.49,593.84
2016,6,22,9,45,807.0,122.0,3.4,31.5,757.5,821.97,602.96
2016,6,22,10,0,819.0,124.0,3.4,32.0,797.0,825.35,602.71
2016,6,22,10,15,828.0,126.0,3.45,32.0,831.0,833.36,607.24
2016,6,22,10,30,837.0,128.0,3.5,32.0,865.0,837.86,609.51
2016,6,22,10,45,844.0,128.5,3.55,32.5,892.5,835.77,606.3
2016,6,22,11,0,851.0,129.0,3.6,33.0,920.0,830.07,600.87
2016,6,22,11,15,855.5,130.0,3.65,33.0,940.0,819.11,593.29
2016,6,22,11,30,860.0,131.0,3.7,33.0,960.0,804.55,583.43
2016,6,22,11,45,868.5,127.5,3.75,33.5,974.0,786.08,569.88
2016,6,22,12,0,877.0,124.0,3.8,34.0,988.0,764.17,553.77
2016,6,22,12,15,878.0,124.5,3.85,34.0,993.0,736.41,534.03
2016,6,22,12,30,879.0,125.0,3.9,34.0,998.0,705.93,512.1
2016,6,22,12,45,879.0,124.0,3.95,34.0,995.0,671.47,487.01
2016,6,22,13,0,879.0,123.0,4.0,34.0,992.0,634.92,459.9
2016,6,22,13,15,877.0,122.5,4.0,34.0,981.5,595.34,429.87
2016,6,22,13,30,875.0,122.0,4.0,34.0,971.0,553.66,397.6
2016,6,22,13,45,871.5,121.0,4.05,34.0,952.5,508.93,362.39
2016,6,22,14,0,868.0,120.0,4.1,34.0,934.0,462.48,324.95
2016,6,22,14,15,862.5,118.5,4.1,34.0,908.5,413.42,284.64
2016,6,22,14,30,857.0,117.0,4.1,34.0,883.0,363.22,242.76
2016,6,22,14,45,836.0,123.5,4.1,34.0,847.5,312.58,200.79
2016,6,22,15,0,815.0,130.0,4.1,34.0,812.0,262.68,160.45
2016,6,22,15,15,804.0,127.5,4.05,33.5,774.0,203.44,116.13
2016,6,22,15,30,793.0,125.0,4.0,33.0,736.0,150.56,83.25
2016,6,22,15,45,776.5,123.0,4.0,33.0,692.0,98.5,73.9
2016,6,22,16,0,760.0,121.0,4.0,33.0,648.0,91.21,68.3
2016,6,22,16,15,741.5,117.5,3.9,32.5,600.5,90.1,67.76
2016,6,22,16,30,723.0,114.0,3.8,32.0,553.0,88.86,67.13
2016,6,22,16,45,696.0,110.5,3.75,32.0,502.5,80.42,60.49
2016,6,22,17,0,669.0,107.0,3.7,32.0,452.0,78.87,59.46
2016,6,22,17,15,636.5,101.5,3.5,31.5,400.0,75.84,57.32
2016,6,22,17,30,604.0,96.0,3.3,31.0,348.0,72.7,55.06
2016,6,22,17,45,558.5,89.0,3.15,31.0,296.0,68.21,51.5
2016,6,22,18,0,513.0,82.0,3.0,31.0,244.0,63.63,47.78
2016,6,22,18,15,450.5,72.5,2.8,30.0,195.0,56.87,42.3
2016,6,22,18,30,388.0,63.0,2.6,29.0,146.0,47.61,34.48
2016,6,22,18,45,298.0,50.5,2.45,28.5,103.5,38.12,26.15
2016,6,22,19,0,208.0,38.0,2.3,28.0,61.0,28.64,17.46
2016,6,22,19,15,104.0,19.0,2.4,27.5,30.5,14.43,0.33
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.0,2.95,23.5,21.5,33.92,0.0
2016,6,23,6,0,155.0,30.0,3.1,24.0,43.0,103.4,65.63
2016,6,23,6,15,255.0,44.0,3.25,24.5,84.0,165.24,122.78
2016,6,23,6,30,355.0,58.0,3.4,25.0,125.0,237.26,183.36
2016,6,23,6,45,437.5,65.5,3.55,25.5,175.0,308.18,242.4
2016,6,23,7,0,520.0,73.0,3.7,26.0,225.0,382.08,302.38
2016,6,23,7,15,567.5,80.0,3.7,26.5,277.0,440.76,348.63
2016,6,23,7,30,615.0,87.0,3.7,27.0,329.0,501.56,394.9
2016,6,23,7,45,658.5,89.0,3.7,27.5,383.0,555.79,434.87
2016,6,23,8,0,702.0,91.0,3.7,28.0,437.0,610.75,474.17
2016,6,23,8,15,726.5,95.0,3.65,28.0,488.0,652.17,503.32
2016,6,23,8,30,751.0,99.0,3.6,28.0,539.0,694.65,532.16
2016,6,23,8,45,775.0,100.0,3.6,28.5,588.5,731.84,555.47
2016,6,23,9,0,799.0,101.0,3.6,29.0,638.0,767.01,577.05
2016,6,23,9,15,813.0,103.5,3.55,29.5,683.0,784.34,585.87
2016,6,23,9,30,827.0,106.0,3.5,30.0,728.0,807.35,598.65
2016,6,23,9,45,840.5,106.5,3.5,30.5,768.0,824.88,607.86
2016,6,23,10,0,854.0,107.0,3.5,31.0,808.0,839.18,614.93
2016,6,23,10,15,862.0,108.5,3.5,31.5,842.0,846.34,617.3
2016,6,23,10,30,870.0,110.0,3.5,32.0,876.0,849.9,617.43
2016,6,23,10,45,877.0,110.5,3.55,32.5,903.5,848.03,614.36
2016,6,23,11,0,884.0,111.0,3.6,33.0,931.0,842.46,609.0
2016,6,23,11,15,888.0,112.0,3.65,33.0,951.0,831.13,601.2
2016,6,23,11,30,892.0,113.0,3.7,33.0,971.0,816.11,591.07
2016,6,23,11,45,590.5,297.5,3.75,33.5,868.5,726.71,524.35
2016,6,23,12,0,289.0,482.0,3.8,34.0,766.0,619.17,443.97
2016,6,23,12,15,326.0,467.0,3.8,34.0,789.0,616.47,442.76
2016,6,23,12,30,363.0,452.0,3.8,34.0,812.0,610.65,438.7
2016,6,23,12,45,331.0,466.5,3.85,34.0,794.5,577.87,415.11
2016,6,23,13,0,299.0,481.0,3.9,34.0,777.0,545.91,392.09
2016,6,23,13,15,586.5,303.5,3.9,34.0,875.5,560.13,403.52
2016,6,23,13,30,874.0,126.0,3.9,34.0,974.0,556.45,399.53
2016,6,23,13,45,870.0,125.5,3.95,34.0,955.5,511.83,364.3
2016,6,23,14,0,866.0,125.0,4.0,34.0,937.0,465.52,327.04
2016,6,23,14,15,860.0,123.5,3.95,34.0,911.5,416.34,286.69
2016,6,23,14,30,854.0,122.0,3.9,34.0,886.0,366.07,244.81
2016,6,23,14,45,539.0,263.0,3.9,34.0,738.5,311.75,209.52
2016,6,23,15,0,224.0,404.0,3.9,34.0,591.0,303.6,212.67
2016,6,23,15,15,523.0,258.0,3.85,34.0,668.0,232.29,148.45
2016,6,23,15,30,822.0,112.0,3.8,34.0,745.0,155.26,85.26
2016,6,23,15,45,805.5,110.5,3.8,34.0,700.5,93.13,59.87
2016,6,23,16,0,789.0,109.0,3.8,34.0,656.0,84.77,62.85
2016,6,23,16,15,771.0,106.0,3.75,33.5,608.5,83.65,62.28
2016,6,23,16,30,753.0,103.0,3.7,33.0,561.0,82.41,61.62
2016,6,23,16,45,725.5,100.5,3.7,32.5,509.5,81.18,60.98
2016,6,23,17,0,698.0,98.0,3.7,32.0,458.0,73.73,55.25
2016,6,23,17,15,666.5,93.0,3.5,31.5,405.5,70.77,53.15
2016,6,23,17,30,635.0,88.0,3.3,31.0,353.0,67.72,50.93
2016,6,23,17,45,585.5,83.0,3.15,31.0,300.5,64.32,48.27
2016,6,23,18,0,536.0,78.0,3.0,31.0,248.0,60.95,45.55
2016,6,23,18,15,474.0,69.0,2.75,30.0,198.5,54.44,40.26
2016,6,23,18,30,412.0,60.0,2.5,29.0,149.0,47.84,34.68
2016,6,23,18,45,317.5,48.5,2.3,28.5,105.5,36.86,25.11
2016,6,23,19,0,223.0,37.0,2.1,28.0,62.0,28.0,16.97
2016,6,23,19,15,111.5,18.5,2.2,27.5,31.0,14.09,0.38
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,84.0,15.0,1.8,22.5,22.0,35.72,0.0
2016,6,24,6,0,168.0,30.0,2.0,23.0,44.0,107.55,68.07
2016,6,24,6,15,272.0,43.0,2.15,23.5,85.0,170.65,127.0
2016,6,24,6,30,376.0,56.0,2.3,24.0,126.0,244.13,188.81
2016,6,24,6,45,196.5,78.5,2.5,25.0,116.0,186.68,146.19
2016,6,24,7,0,17.0,101.0,2.7,26.0,106.0,93.47,70.83
2016,6,24,7,15,166.5,120.5,2.75,26.5,185.0,217.16,171.65
2016,6,24,7,30,316.0,140.0,2.8,27.0,264.0,348.35,274.9
2016,6,24,7,45,396.0,147.0,2.85,27.5,325.5,434.77,340.11
2016,6,24,8,0,476.0,154.0,2.9,28.0,387.0,511.15,396.35
2016,6,24,8,15,493.0,166.5,2.95,28.5,432.0,550.77,423.57
2016,6,24,8,30,510.0,179.0,3.0,29.0,477.0,589.39,449.64
2016,6,24,8,45,396.0,236.0,3.05,29.5,479.5,567.75,429.5
2016,6,24,9,0,282.0,293.0,3.1,30.0,482.0,521.88,392.47
2016,6,24,9,15,271.5,318.0,3.15,30.0,511.0,539.78,404.13
2016,6,24,9,30,261.0,343.0,3.2,30.0,540.0,555.62,413.97
2016,6,24,9,45,375.0,323.5,3.3,30.5,623.0,632.05,468.64
2016,6,24,10,0,489.0,304.0,3.4,31.0,706.0,726.11,533.37
2016,6,24,10,15,501.0,320.5,3.5,31.0,747.5,748.24,547.15
2016,6,24,10,30,513.0,337.0,3.6,31.0,789.0,767.47,559.38
2016,6,24,10,45,491.5,360.0,3.7,31.5,804.0,760.87,552.51
2016,6,24,11,0,470.0,383.0,3.8,32.0,819.0,751.32,543.88
2016,6,24,11,15,422.0,405.5,3.9,32.0,804.0,716.92,519.26
2016,6,24,11,30,374.0,428.0,4.0,32.0,789.0,673.76,488.8
2016,6,24,11,45,412.0,431.0,4.1,32.0,833.0,690.24,500.38
2016,6,24,12,0,450.0,434.0,4.2,32.0,877.0,706.71,511.42
2016,6,24,12,15,656.5,284.5,4.25,32.0,934.5,716.84,521.95
2016,6,24,12,30,863.0,135.0,4.3,32.0,992.0,703.15,515.53
2016,6,24,12,45,648.5,285.5,4.4,32.0,929.0,651.31,474.65
2016,6,24,13,0,434.0,436.0,4.5,32.0,866.0,595.45,431.87
2016,6,24,13,15,639.5,288.5,4.5,31.5,913.5,581.5,423.75
2016,6,24,13,30,845.0,141.0,4.5,31.0,961.0,551.25,401.78
2016,6,24,13,45,647.5,267.5,4.55,31.0,888.5,500.21,361.89
2016,6,24,14,0,450.0,394.0,4.6,31.0,816.0,459.8,331.16
2016,6,24,14,15,497.5,364.0,4.55,31.0,818.5,428.67,305.3
2016,6,24,14,30,545.0,334.0,4.5,31.0,821.0,392.4,274.59
2016,6,24,14,45,512.0,326.0,4.5,31.0,770.5,341.25,234.8
2016,6,24,15,0,479.0,318.0,4.5,31.0,720.0,293.28,198.15
2016,6,24,15,15,256.0,312.0,4.4,30.5,526.0,228.93,159.17
2016,6,24,15,30,33.0,306.0,4.3,30.0,332.0,204.48,150.96
2016,6,24,15,45,326.5,249.0,4.25,30.0,477.0,156.58,113.24
2016,6,24,16,0,620.0,192.0,4.2,30.0,622.0,120.4,92.76
2016,6,24,16,15,370.5,231.5,4.05,30.0,483.5,138.71,107.86
2016,6,24,16,30,121.0,271.0,3.9,30.0,345.0,169.48,132.96
2016,6,24,16,45,122.5,246.0,3.8,30.0,315.0,156.73,123.08
2016,6,24,17,0,124.0,221.0,3.7,30.0,285.0,143.41,112.72
2016,6,24,17,15,93.5,193.5,3.45,29.5,238.5,131.49,103.62
2016,6,24,17,30,63.0,166.0,3.2,29.0,192.0,114.22,89.96
2016,6,24,17,45,55.5,143.0,2.95,28.5,163.5,99.51,78.19
2016,6,24,18,0,48.0,120.0,2.7,28.0,135.0,84.52,65.95
2016,6,24,18,15,37.0,97.5,2.45,27.5,108.0,69.52,53.43
2016,6,24,18,30,26.0,75.0,2.2,27.0,81.0,54.29,40.42
2016,6,24,18,45,13.0,54.0,2.0,27.0,57.0,39.88,27.83
2016,6,24,19,0,0.0,33.0,1.8,27.0,33.0,24.81,14.48
2016,6,24,19,15,0.0,16.5,1.85,26.5,16.5,12.59,0.0
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,41.5,15.5,2.4,24.0,19.0,23.99,0.0
2016,6,25,6,0,83.0,31.0,2.5,24.0,38.0,71.8,43.63
2016,6,25,6,15,172.0,48.5,2.55,24.0,76.0,129.03,95.29
2016,6,25,6,30,261.0,66.0,2.6,24.0,114.0,204.42,158.2
2016,6,25,6,45,219.0,86.5,2.65,24.5,136.5,207.17,162.9
2016,6,25,7,0,177.0,107.0,2.7,25.0,159.0,215.15,170.19
2016,6,25,7,15,95.0,121.0,2.85,25.0,150.0,176.11,138.79
2016,6,25,7,30,13.0,135.0,3.0,25.0,141.0,119.54,92.03
2016,6,25,7,45,12.0,150.0,3.2,25.5,156.0,131.09,100.87
2016,6,25,8,0,11.0,165.0,3.4,26.0,171.0,142.6,109.44
2016,6,25,8,15,11.0,178.5,3.55,26.0,185.0,153.43,117.61
2016,6,25,8,30,11.0,192.0,3.7,26.0,199.0,164.29,125.73
2016,6,25,8,45,16.5,218.0,3.85,26.5,229.0,190.54,145.68
2016,6,25,9,0,22.0,244.0,4.0,27.0,259.0,216.88,165.4
2016,6,25,9,15,142.5,293.5,4.05,27.0,399.5,392.89,301.35
2016,6,25,9,30,263.0,343.0,4.1,27.0,540.0,557.47,422.94
2016,6,25,9,45,224.0,370.0,4.15,27.5,544.5,531.99,401.27
2016,6,25,10,0,185.0,397.0,4.2,28.0,549.0,521.75,391.31
2016,6,25,10,15,159.0,414.5,4.2,28.0,549.5,512.02,382.85
2016,6,25,10,30,133.0,432.0,4.2,28.0,550.0,501.09,373.6
2016,6,25,10,45,81.5,400.5,4.25,28.0,473.5,408.98,305.52
2016,6,25,11,0,30.0,369.0,4.3,28.0,397.0,334.54,249.53
2016,6,25,11,15,18.0,268.5,4.25,28.0,286.0,226.88,169.19
2016,6,25,11,30,6.0,168.0,4.2,28.0,175.0,136.39,100.31
2016,6,25,11,45,16.0,273.5,4.2,28.5,290.0,227.32,169.17
2016,6,25,12,0,26.0,379.0,4.2,29.0,405.0,325.07,241.0
2016,6,25,12,15,126.5,440.5,4.15,29.0,566.5,448.52,332.0
2016,6,25,12,30,227.0,502.0,4.1,29.0,728.0,553.28,406.7
2016,6,25,12,45,113.5,317.5,4.05,29.0,431.0,325.49,241.73
2016,6,25,13,0,0.0,133.0,4.0,29.0,134.0,103.14,74.1
2016,6,25,13,15,0.0,129.5,3.95,29.0,130.0,100.24,72.09
2016,6,25,13,30,0.0,126.0,3.9,29.0,126.0,97.36,69.92
2016,6,25,13,45,7.5,204.5,3.85,29.0,211.5,159.78,117.61
2016,6,25,14,0,15.0,283.0,3.8,29.0,297.0,219.08,162.17
2016,6,25,14,15,15.0,279.5,3.75,29.0,293.0,214.42,158.6
2016,6,25,14,30,15.0,276.0,3.7,29.0,289.0,209.68,155.11
2016,6,25,14,45,10.0,224.0,3.7,29.0,233.0,169.96,125.39
2016,6,25,15,0,5.0,172.0,3.7,29.0,177.0,130.79,95.89
2016,6,25,15,15,2.5,156.5,3.7,28.5,159.0,118.57,86.99
2016,6,25,15,30,0.0,141.0,3.7,28.0,141.0,106.73,78.29
2016,6,25,15,45,0.0,115.0,3.7,28.0,115.0,87.88,63.77
2016,6,25,16,0,0.0,89.0,3.7,28.0,89.0,68.68,51.26
2016,6,25,16,15,0.0,96.5,3.65,28.0,96.5,74.31,56.08
2016,6,25,16,30,0.0,104.0,3.6,28.0,104.0,79.57,60.61
2016,6,25,16,45,0.0,56.5,3.6,28.0,56.5,43.36,30.71
2016,6,25,17,0,0.0,9.0,3.6,28.0,9.0,6.87,0.14
2016,6,25,17,15,0.0,19.0,3.4,27.5,19.0,14.49,6.65
2016,6,25,17,30,0.0,29.0,3.2,27.0,29.0,22.13,13.23
2016,6,25,17,45,0.0,24.5,3.05,27.0,24.5,18.67,10.33
2016,6,25,18,0,0.0,20.0,2.9,27.0,20.0,15.22,7.4
2016,6,25,18,15,0.0,16.0,2.65,26.5,16.0,12.16,4.79
2016,6,25,18,30,0.0,12.0,2.4,26.0,12.0,9.1,2.14
2016,6,25,18,45,0.0,8.5,2.15,25.5,8.5,6.44,0.0
2016,6,25,19,0,0.0,5.0,1.9,25.0,5.0,3.78,0.0
2016,6,25,19,15,0.0,2.5,1.95,25.0,2.5,1.89,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,49.0,15.0,1.2,23.5,19.0,25.71,0.0
2016,6,26,6,0,98.0,30.0,1.3,24.0,38.0,75.31,45.37
2016,6,26,6,15,191.5,46.5,1.45,24.0,77.0,143.26,105.95
2016,6,26,6,30,285.0,63.0,1.6,24.0,116.0,211.7,163.29
2016,6,26,6,45,365.0,73.5,1.8,24.5,164.0,275.74,216.49
2016,6,26,7,0,445.0,84.0,2.0,25.0,212.0,346.69,273.86
2016,6,26,7,15,496.0,92.0,2.05,25.0,263.0,411.05,324.73
2016,6,26,7,30,547.0,100.0,2.1,25.0,314.0,472.52,372.01
2016,6,26,7,45,273.5,94.0,2.2,25.5,201.0,296.73,235.06
2016,6,26,8,0,0.0,88.0,2.3,26.0,88.0,67.85,49.24
2016,6,26,8,15,121.5,168.5,2.35,26.0,239.5,249.78,195.76
2016,6,26,8,30,243.0,249.0,2.4,26.0,391.0,440.76,340.84
2016,6,26,8,45,502.0,181.0,2.45,26.5,507.0,596.83,457.34
2016,6,26,9,0,761.0,113.0,2.5,27.0,623.0,749.65,565.27
2016,6,26,9,15,776.0,116.0,2.55,27.5,667.5,776.68,580.28
2016,6,26,9,30,791.0,119.0,2.6,28.0,712.0,800.92,594.28
2016,6,26,9,45,407.5,212.0,2.7,28.5,518.5,571.59,428.99
2016,6,26,10,0,24.0,305.0,2.8,29.0,325.0,267.18,198.72
2016,6,26,10,15,433.5,212.5,2.85,29.5,593.0,591.55,443.82
2016,6,26,10,30,843.0,120.0,2.9,30.0,861.0,837.4,612.76
2016,6,26,10,45,848.5,121.5,3.0,30.5,888.0,835.25,607.99
2016,6,26,11,0,854.0,123.0,3.1,31.0,915.0,829.48,602.83
2016,6,26,11,15,858.5,124.0,3.15,31.0,935.5,818.82,595.49
2016,6,26,11,30,863.0,125.0,3.2,31.0,956.0,804.55,585.86
2016,6,26,11,45,852.0,135.5,3.25,31.5,965.0,781.92,569.54
2016,6,26,12,0,841.0,146.0,3.3,32.0,974.0,755.9,550.19
2016,6,26,12,15,573.5,313.5,3.3,32.0,879.5,679.1,491.88
2016,6,26,12,30,306.0,481.0,3.3,32.0,785.0,594.33,428.57
2016,6,26,12,45,370.0,458.0,3.35,32.0,824.5,598.93,432.39
2016,6,26,13,0,434.0,435.0,3.4,32.0,864.0,596.11,430.18
2016,6,26,13,15,634.0,291.0,3.4,32.0,910.0,581.53,420.65
2016,6,26,13,30,834.0,147.0,3.4,32.0,956.0,550.76,397.86
2016,6,26,13,45,570.5,297.0,3.4,32.0,845.5,483.09,347.02
2016,6,26,14,0,307.0,447.0,3.4,32.0,735.0,437.6,313.98
2016,6,26,14,15,559.0,294.5,3.35,32.0,801.5,411.82,290.15
2016,6,26,14,30,811.0,142.0,3.3,32.0,868.0,363.62,245.92
2016,6,26,14,45,803.0,140.0,3.3,32.0,836.5,312.37,203.26
2016,6,26,15,0,795.0,138.0,3.3,32.0,805.0,260.86,161.13
2016,6,26,15,15,784.0,135.5,3.25,32.0,767.0,208.5,121.2
2016,6,26,15,30,773.0,133.0,3.2,32.0,729.0,156.67,88.07
2016,6,26,15,45,759.5,129.0,3.15,32.0,686.5,104.59,68.0
2016,6,26,16,0,746.0,125.0,3.1,32.0,644.0,93.17,70.12
2016,6,26,16,15,692.5,137.0,2.95,31.5,591.5,92.9,70.28
2016,6,26,16,30,639.0,149.0,2.8,31.0,539.0,100.89,77.13
2016,6,26,16,45,622.0,137.0,2.7,31.0,489.0,95.24,72.79
2016,6,26,17,0,605.0,125.0,2.6,31.0,439.0,89.13,68.07
2016,6,26,17,15,559.0,120.5,2.3,30.5,385.5,87.1,66.8
2016,6,26,17,30,513.0,116.0,2.0,30.0,332.0,83.19,63.94
2016,6,26,17,45,478.0,104.0,1.7,29.5,282.5,75.48,57.86
2016,6,26,18,0,443.0,92.0,1.4,29.0,233.0,67.52,51.43
2016,6,26,18,15,389.0,80.0,1.3,28.5,186.5,59.11,44.45
2016,6,26,18,30,335.0,68.0,1.2,28.0,140.0,50.54,37.11
2016,6,26,18,45,257.0,53.0,1.15,27.5,99.0,39.58,27.53
2016,6,26,19,0,179.0,38.0,1.1,27.0,58.0,28.51,17.51
2016,6,26,19,15,89.5,19.0,1.1,26.5,29.0,14.39,0.95
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,88.5,14.0,1.4,22.5,21.0,36.1,0.0
2016,6,27,6,0,177.0,28.0,1.6,23.0,42.0,107.18,65.62
2016,6,27,6,15,279.5,40.5,1.65,23.5,82.5,170.46,126.31
2016,6,27,6,30,382.0,53.0,1.7,24.0,123.0,247.22,190.55
2016,6,27,6,45,461.0,60.0,1.75,24.5,172.5,313.57,245.7
2016,6,27,7,0,540.0,67.0,1.8,25.0,222.0,385.9,303.8
2016,6,27,7,15,505.5,89.5,1.75,25.5,259.0,414.04,325.52
2016,6,27,7,30,471.0,112.0,1.7,26.0,296.0,430.14,337.02
2016,6,27,7,45,294.0,159.0,1.7,27.0,279.5,364.31,283.91
2016,6,27,8,0,117.0,206.0,1.7,28.0,263.0,283.94,218.71
2016,6,27,8,15,278.0,205.5,1.7,28.5,362.0,417.07,320.36
2016,6,27,8,30,439.0,205.0,1.7,29.0,461.0,561.8,424.64
2016,6,27,8,45,434.0,228.0,1.75,29.5,499.5,590.24,441.47
2016,6,27,9,0,429.0,251.0,1.8,30.0,538.0,616.15,457.12
2016,6,27,9,15,628.5,176.5,1.8,30.5,630.0,721.91,531.13
2016,6,27,9,30,828.0,102.0,1.8,31.0,722.0,805.2,584.66
2016,6,27,9,45,838.5,104.0,1.8,31.5,761.5,821.96,592.35
2016,6,27,10,0,849.0,106.0,1.8,32.0,801.0,835.41,598.53
2016,6,27,10,15,857.0,107.5,1.8,32.0,835.0,842.79,602.11
2016,6,27,10,30,865.0,109.0,1.8,32.0,869.0,846.59,603.56
2016,6,27,10,45,646.0,247.5,1.8,32.5,825.0,797.8,567.33
2016,6,27,11,0,427.0,386.0,1.8,33.0,781.0,719.43,509.6
2016,6,27,11,15,424.5,398.5,1.8,33.0,799.0,714.88,506.36
2016,6,27,11,30,422.0,411.0,1.8,33.0,817.0,707.65,500.79
2016,6,27,11,45,648.5,267.5,1.8,33.5,901.0,751.21,532.5
2016,6,27,12,0,875.0,124.0,1.8,34.0,985.0,766.24,544.69
2016,6,27,12,15,876.0,124.5,1.8,34.0,990.0,738.73,525.37
2016,6,27,12,30,877.0,125.0,1.8,34.0,995.0,708.46,504.26
2016,6,27,12,45,875.5,125.0,1.8,34.5,992.0,673.86,478.87
2016,6,27,13,0,874.0,125.0,1.8,35.0,989.0,637.26,451.7
2016,6,27,13,15,871.5,124.5,1.85,35.0,978.0,597.65,423.08
2016,6,27,13,30,869.0,124.0,1.9,35.0,967.0,556.0,392.2
2016,6,27,13,45,864.0,123.5,1.95,35.0,948.5,511.19,358.18
2016,6,27,14,0,859.0,123.0,2.0,35.0,930.0,464.79,322.01
2016,6,27,14,15,853.5,122.0,2.0,35.0,904.5,416.5,283.34
2016,6,27,14,30,848.0,121.0,2.0,35.0,879.0,367.07,243.01
2016,6,27,14,45,712.0,203.0,2.0,35.0,823.5,322.42,209.63
2016,6,27,15,0,576.0,285.0,2.0,35.0,768.0,298.35,193.51
2016,6,27,15,15,678.0,207.5,2.0,35.0,750.5,228.14,137.76
2016,6,27,15,30,780.0,130.0,2.0,35.0,733.0,156.47,86.14
2016,6,27,15,45,765.0,127.5,2.05,35.0,689.5,104.79,66.61
2016,6,27,16,0,750.0,125.0,2.1,35.0,646.0,93.28,69.24
2016,6,27,16,15,655.0,150.0,2.1,34.5,581.5,99.48,74.56
2016,6,27,16,30,560.0,175.0,2.1,34.0,517.0,114.97,87.33
2016,6,27,16,45,494.0,176.0,2.15,34.0,458.5,115.46,88.01
2016,6,27,17,0,428.0,177.0,2.2,34.0,400.0,116.15,88.9
2016,6,27,17,15,413.5,158.0,2.1,33.5,353.5,106.08,81.27
2016,6,27,17,30,399.0,139.0,2.0,33.0,307.0,95.42,73.07
2016,6,27,17,45,371.5,122.5,1.9,32.5,261.5,85.57,65.39
2016,6,27,18,0,344.0,106.0,1.8,32.0,216.0,75.29,57.19
2016,6,27,18,15,303.5,89.5,1.65,31.0,173.0,64.46,48.4
2016,6,27,18,30,263.0,73.0,1.5,30.0,130.0,53.28,39.05
2016,6,27,18,45,202.5,55.5,1.35,29.0,92.0,41.23,28.7
2016,6,27,19,0,142.0,38.0,1.2,28.0,54.0,28.48,17.4
2016,6,27,19,15,71.0,19.0,1.2,27.5,27.0,14.53,1.06
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,44.0,14.0,2.05,24.5,17.5,23.47,0.0
2016,6,28,6,0,88.0,28.0,2.4,25.0,35.0,68.81,39.82
2016,6,28,6,15,163.5,47.5,2.45,25.5,73.0,124.73,91.18
2016,6,28,6,30,239.0,67.0,2.5,26.0,111.0,186.1,142.5
2016,6,28,6,45,303.5,82.5,2.6,26.5,157.0,255.35,199.45
2016,6,28,7,0,368.0,98.0,2.7,27.0,203.0,320.42,251.93
2016,6,28,7,15,416.5,110.0,2.5,27.5,253.0,377.33,296.25
2016,6,28,7,30,465.0,122.0,2.3,28.0,303.0,437.1,341.06
2016,6,28,7,45,504.0,131.0,2.1,29.0,354.0,489.76,378.11
2016,6,28,8,0,543.0,140.0,1.9,30.0,405.0,543.5,414.33
2016,6,28,8,15,572.0,147.5,1.7,30.5,455.0,597.45,449.68
2016,6,28,8,30,601.0,155.0,1.5,31.0,505.0,643.11,478.01
2016,6,28,8,45,624.0,161.0,1.35,31.5,552.5,681.52,500.69
2016,6,28,9,0,647.0,167.0,1.2,32.0,600.0,718.21,521.42
2016,6,28,9,15,664.5,172.0,1.2,32.5,644.0,747.38,538.08
2016,6,28,9,30,682.0,177.0,1.2,33.0,688.0,774.08,552.93
2016,6,28,9,45,694.0,182.0,1.25,33.5,726.5,793.42,563.4
2016,6,28,10,0,706.0,187.0,1.3,34.0,765.0,809.73,571.94
2016,6,28,10,15,716.5,190.5,1.4,34.0,798.5,820.13,578.5
2016,6,28,10,30,727.0,194.0,1.5,34.0,832.0,827.21,583.0
2016,6,28,10,45,730.5,199.5,1.65,34.0,858.0,826.78,583.15
2016,6,28,11,0,734.0,205.0,1.8,34.0,884.0,822.84,581.05
2016,6,28,11,15,739.5,206.5,1.9,34.0,904.0,813.44,575.08
2016,6,28,11,30,745.0,208.0,2.0,34.0,924.0,791.81,561.42
2016,6,28,11,45,772.0,191.5,2.1,34.5,942.5,778.35,552.1
2016,6,28,12,0,799.0,175.0,2.2,35.0,961.0,760.82,539.85
2016,6,28,12,15,800.0,175.5,2.25,35.0,966.0,733.59,521.32
2016,6,28,12,30,801.0,176.0,2.3,35.0,971.0,703.66,500.73
2016,6,28,12,45,628.0,267.0,2.4,35.0,889.0,628.11,447.31
2016,6,28,13,0,455.0,358.0,2.5,35.0,807.0,558.68,397.84
2016,6,28,13,15,407.5,399.0,2.55,34.5,798.0,530.95,378.31
2016,6,28,13,30,360.0,440.0,2.6,34.0,789.0,509.46,362.73
2016,6,28,13,45,355.0,434.0,2.7,34.0,773.0,477.74,339.63
2016,6,28,14,0,350.0,428.0,2.8,34.0,757.0,445.9,316.04
2016,6,28,14,15,252.5,436.0,2.9,33.5,670.5,386.46,274.65
2016,6,28,14,30,155.0,444.0,3.0,33.0,584.0,345.64,247.14
2016,6,28,14,45,77.5,281.0,3.1,33.0,351.0,213.73,153.23
2016,6,28,15,0,0.0,118.0,3.2,33.0,118.0,90.51,63.9
2016,6,28,15,15,0.0,121.0,3.25,32.5,121.0,92.58,65.86
2016,6,28,15,30,0.0,124.0,3.3,32.0,124.0,94.58,67.67
2016,6,28,15,45,0.0,71.5,3.35,32.0,71.5,55.15,37.39
2016,6,28,16,0,0.0,19.0,3.4,32.0,19.0,14.58,6.31
2016,6,28,16,15,0.0,28.0,3.35,31.5,28.0,21.48,12.05
2016,6,28,16,30,0.0,37.0,3.3,31.0,37.0,28.37,17.84
2016,6,28,16,45,0.0,31.5,3.25,30.5,31.5,24.11,14.42
2016,6,28,17,0,0.0,26.0,3.2,30.0,26.0,19.87,10.99
2016,6,28,17,15,0.0,17.0,3.0,29.5,17.0,12.97,5.27
2016,6,28,17,30,0.0,8.0,2.8,29.0,8.0,6.09,0.0
2016,6,28,17,45,0.0,6.5,2.6,28.5,6.5,4.94,0.0
2016,6,28,18,0,0.0,5.0,2.4,28.0,5.0,3.79,0.0
2016,6,28,18,15,0.0,4.0,2.15,27.5,4.0,3.03,0.0
2016,6,28,18,30,0.0,3.0,1.9,27.0,3.0,2.27,0.0
2016,6,28,18,45,0.0,2.0,1.7,27.0,2.0,1.51,0.0
2016,6,28,19,0,0.0,1.0,1.5,27.0,1.0,0.75,0.0
2016,6,28,19,15,0.0,0.5,1.35,26.5,0.5,0.38,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,78.0,13.5,2.05,23.5,19.5,32.68,0.0
2016,6,29,6,0,156.0,27.0,2.3,24.0,39.0,98.28,58.0
2016,6,29,6,15,252.5,41.0,2.3,24.0,78.5,160.65,118.68
2016,6,29,6,30,349.0,55.0,2.3,24.0,118.0,230.87,178.24
2016,6,29,6,45,422.0,64.0,2.35,24.5,166.0,298.37,234.55
2016,6,29,7,0,495.0,73.0,2.4,25.0,214.0,368.02,291.01
2016,6,29,7,15,300.0,114.0,2.4,25.5,205.0,300.03,237.76
2016,6,29,7,30,105.0,155.0,2.4,26.0,196.0,220.46,172.95
2016,6,29,7,45,385.5,126.5,2.4,26.5,309.0,406.75,320.49
2016,6,29,8,0,666.0,98.0,2.4,27.0,422.0,593.79,460.27
2016,6,29,8,15,692.0,102.5,2.4,27.5,473.0,638.32,489.54
2016,6,29,8,30,718.0,107.0,2.4,28.0,524.0,678.77,516.17
2016,6,29,8,45,538.0,189.5,2.4,28.5,518.0,634.26,478.74
2016,6,29,9,0,358.0,272.0,2.4,29.0,512.0,563.08,422.93
2016,6,29,9,15,571.5,197.5,2.45,29.5,611.0,695.81,518.62
2016,6,29,9,30,785.0,123.0,2.5,30.0,710.0,801.25,589.88
2016,6,29,9,45,794.0,127.0,2.55,30.5,749.0,818.47,598.35
2016,6,29,10,0,803.0,131.0,2.6,31.0,788.0,832.37,605.36
2016,6,29,10,15,812.5,133.0,2.65,31.0,822.5,841.26,610.39
2016,6,29,10,30,822.0,135.0,2.7,31.0,857.0,834.71,605.39
2016,6,29,10,45,428.5,259.0,2.75,31.5,636.5,621.36,454.81
2016,6,29,11,0,35.0,383.0,2.8,32.0,416.0,351.42,255.83
2016,6,29,11,15,172.5,421.5,2.85,32.0,587.0,507.01,369.79
2016,6,29,11,30,310.0,460.0,2.9,32.0,758.0,651.66,470.07
2016,6,29,11,45,579.0,302.0,2.95,32.0,868.0,725.23,524.36
2016,6,29,12,0,848.0,144.0,3.0,32.0,978.0,762.38,553.73
2016,6,29,12,15,849.0,144.5,3.0,32.0,983.0,735.16,533.92
2016,6,29,12,30,850.0,145.0,3.0,32.0,988.0,705.31,512.43
2016,6,29,12,45,529.0,323.5,3.05,32.5,848.0,609.73,440.39
2016,6,29,13,0,208.0,502.0,3.1,33.0,708.0,509.46,365.93
2016,6,29,13,15,209.0,496.0,3.1,33.0,701.0,488.78,351.44
2016,6,29,13,30,210.0,490.0,3.1,33.0,694.0,467.66,336.1
2016,6,29,13,45,510.0,324.0,3.1,33.0,806.5,479.33,343.11
2016,6,29,14,0,810.0,158.0,3.1,33.0,919.0,467.92,329.94
2016,6,29,14,15,803.5,156.5,3.1,33.0,893.5,419.47,290.63
2016,6,29,14,30,797.0,155.0,3.1,33.0,868.0,370.18,250.07
2016,6,29,14,45,777.0,159.5,3.1,33.0,833.5,320.26,209.11
2016,6,29,15,0,757.0,164.0,3.1,33.0,799.0,271.34,169.68
2016,6,29,15,15,745.0,161.0,3.15,32.5,761.5,220.45,131.35
2016,6,29,15,30,733.0,158.0,3.2,32.0,724.0,162.65,93.42
2016,6,29,15,45,717.0,154.0,3.25,32.0,681.0,111.61,72.26
2016,6,29,16,0,701.0,150.0,3.3,32.0,638.0,98.4,74.33
2016,6,29,16,15,680.5,145.5,3.3,31.5,591.0,97.5,74.0
2016,6,29,16,30,660.0,141.0,3.3,31.0,544.0,96.46,73.56
2016,6,29,16,45,637.0,134.0,3.35,31.0,495.0,93.65,71.53
2016,6,29,17,0,614.0,127.0,3.4,31.0,446.0,90.61,69.31
2016,6,29,17,15,580.5,120.0,3.2,30.5,394.5,87.15,66.87
2016,6,29,17,30,547.0,113.0,3.0,30.0,343.0,83.54,64.27
2016,6,29,17,45,509.5,102.5,2.85,30.0,293.0,77.17,59.17
2016,6,29,18,0,472.0,92.0,2.7,30.0,243.0,67.92,51.56
2016,6,29,18,15,412.0,80.5,2.4,29.5,194.5,59.7,44.76
2016,6,29,18,30,352.0,69.0,2.1,29.0,146.0,51.38,37.65
2016,6,29,18,45,279.0,54.0,1.85,28.5,104.0,40.43,28.1
2016,6,29,19,0,206.0,39.0,1.6,28.0,62.0,29.35,18.11
2016,6,29,19,15,103.0,19.5,1.55,27.5,31.0,14.8,1.25
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,65.0,13.5,1.2,24.5,18.5,28.99,0.0
2016,6,30,6,0,130.0,27.0,1.4,25.0,37.0,89.29,51.26
2016,6,30,6,15,222.0,43.0,1.45,25.5,76.0,151.3,110.75
2016,6,30,6,30,314.0,59.0,1.5,26.0,115.0,220.12,168.09
2016,6,30,6,45,386.0,70.0,1.6,26.5,163.0,282.21,219.41
2016,6,30,7,0,458.0,81.0,1.7,27.0,211.0,350.44,274.07
2016,6,30,7,15,507.0,89.5,1.8,27.5,262.0,414.98,324.04
2016,6,30,7,30,556.0,98.0,1.9,28.0,313.0,476.27,369.98
2016,6,30,7,45,594.5,104.0,2.0,28.5,365.0,529.9,408.88
2016,6,30,8,0,633.0,110.0,2.1,29.0,417.0,584.1,447.1
2016,6,30,8,15,660.0,115.5,2.15,29.5,468.0,629.54,477.78
2016,6,30,8,30,687.0,121.0,2.2,30.0,519.0,674.01,507.07
2016,6,30,8,45,481.0,206.0,2.25,30.5,497.0,606.43,453.8
2016,6,30,9,0,275.0,291.0,2.3,31.0,475.0,515.63,384.12
2016,6,30,9,15,517.0,214.5,2.3,31.0,590.0,660.14,489.78
2016,6,30,9,30,759.0,138.0,2.3,31.0,705.0,795.09,582.41
2016,6,30,9,45,492.0,264.0,2.35,31.5,640.0,694.34,506.91
2016,6,30,10,0,225.0,390.0,2.4,32.0,575.0,550.6,401.39
2016,6,30,10,15,514.0,270.0,2.45,32.0,714.5,716.32,521.36
2016,6,30,10,30,803.0,150.0,2.5,32.0,854.0,845.48,609.7
2016,6,30,10,45,570.0,289.5,2.55,32.5,797.0,770.74,553.4
2016,6,30,11,0,337.0,429.0,2.6,33.0,740.0,671.97,481.11
2016,6,30,11,15,207.0,445.0,2.6,33.0,638.0,555.84,400.13
2016,6,30,11,30,77.0,461.0,2.6,33.0,536.0,443.98,320.07
2016,6,30,11,45,456.5,308.5,2.65,33.5,757.0,637.72,461.05
2016,6,30,12,0,836.0,156.0,2.7,34.0,978.0,762.81,548.38
2016,6,30,12,15,503.0,332.0,2.75,34.0,827.5,650.46,465.64
2016,6,30,12,30,170.0,508.0,2.8,34.0,677.0,520.41,371.56
2016,6,30,12,45,506.0,330.5,2.85,34.5,831.0,600.48,430.73
2016,6,30,13,0,842.0,153.0,2.9,35.0,985.0,638.41,457.57
2016,6,30,13,15,839.5,152.5,2.95,35.0,974.5,599.81,428.68
2016,6,30,13,30,837.0,152.0,3.0,35.0,964.0,559.3,398.12
2016,6,30,13,45,833.0,150.5,3.05,35.0,946.0,515.6,364.47
2016,6,30,14,0,829.0,149.0,3.1,35.0,928.0,470.3,328.74
2016,6,30,14,15,823.0,147.5,3.15,34.5,902.5,422.79,291.08
2016,6,30,14,30,817.0,146.0,3.2,34.0,877.0,372.16,250.23
2016,6,30,14,45,819.0,137.5,3.3,34.0,847.5,323.17,209.33
2016,6,30,15,0,821.0,129.0,3.4,34.0,818.0,270.62,166.31
2016,6,30,15,15,810.5,126.5,3.45,34.0,780.0,211.11,121.05
2016,6,30,15,30,800.0,124.0,3.5,34.0,742.0,157.75,86.51
2016,6,30,15,45,786.5,121.0,3.55,34.0,699.0,104.6,64.99
2016,6,30,16,0,773.0,118.0,3.6,34.0,656.0,89.66,66.73
2016,6,30,16,15,755.0,114.5,3.6,33.5,608.5,88.47,66.14
2016,6,30,16,30,737.0,111.0,3.6,33.0,561.0,87.16,65.44
2016,6,30,16,45,713.5,106.5,3.65,33.0,510.5,78.29,58.49
2016,6,30,17,0,690.0,102.0,3.7,33.0,460.0,76.05,56.89
2016,6,30,17,15,659.0,96.5,3.6,32.5,408.0,72.89,54.64
2016,6,30,17,30,628.0,91.0,3.5,32.0,356.0,69.61,52.26
2016,6,30,17,45,585.0,84.5,3.4,31.5,304.0,65.34,49.0
2016,6,30,18,0,542.0,78.0,3.3,31.0,252.0,60.99,45.58
2016,6,30,18,15,482.5,69.5,3.0,30.0,202.0,54.87,40.63
2016,6,30,18,30,423.0,61.0,2.7,29.0,152.0,48.69,35.41
2016,6,30,18,45,336.0,49.0,2.4,28.5,108.5,37.34,25.54
2016,6,30,19,0,249.0,37.0,2.1,28.0,65.0,28.14,17.13
2016,6,30,19,15,124.5,18.5,2.05,27.5,32.5,14.12,0.93
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.0,13.5,1.4,23.5,19.5,33.5,0.0
2016,7,1,6,0,162.0,27.0,1.6,24.0,39.0,99.88,56.81
2016,7,1,6,15,262.5,41.0,1.6,24.5,79.5,164.79,121.09
2016,7,1,6,30,363.0,55.0,1.6,25.0,120.0,237.22,181.8
2016,7,1,6,45,438.0,64.0,1.65,26.0,169.0,306.24,238.33
2016,7,1,7,0,513.0,73.0,1.7,27.0,218.0,377.8,294.91
2016,7,1,7,15,561.5,80.5,1.75,27.5,270.5,437.55,341.08
2016,7,1,7,30,610.0,88.0,1.8,28.0,323.0,499.57,387.23
2016,7,1,7,45,647.0,93.0,1.9,28.5,376.5,553.01,425.77
2016,7,1,8,0,684.0,98.0,2.0,29.0,430.0,606.84,463.47
2016,7,1,8,15,710.0,102.5,2.05,29.5,481.5,652.04,493.74
2016,7,1,8,30,736.0,107.0,2.1,30.0,533.0,693.08,520.39
2016,7,1,8,45,756.5,110.5,2.15,30.5,582.5,730.3,543.19
2016,7,1,9,0,777.0,114.0,2.2,31.0,632.0,765.37,564.23
2016,7,1,9,15,792.0,117.0,2.2,31.0,677.0,792.97,580.88
2016,7,1,9,30,807.0,120.0,2.2,31.0,722.0,817.69,595.6
2016,7,1,9,45,819.5,122.0,2.25,31.5,762.5,836.2,605.4
2016,7,1,10,0,832.0,124.0,2.3,32.0,803.0,840.46,605.98
2016,7,1,10,15,840.5,126.0,2.35,32.5,837.5,848.54,609.29
2016,7,1,10,30,849.0,128.0,2.4,33.0,872.0,853.06,610.34
2016,7,1,10,45,856.5,128.5,2.45,33.5,900.0,851.76,607.77
2016,7,1,11,0,864.0,129.0,2.5,34.0,928.0,846.8,603.0
2016,7,1,11,15,868.0,130.0,2.55,34.0,948.5,835.67,595.61
2016,7,1,11,30,872.0,131.0,2.6,34.0,969.0,820.89,585.97
2016,7,1,11,45,870.0,135.0,2.65,34.5,980.5,800.12,571.32
2016,7,1,12,0,868.0,139.0,2.7,35.0,992.0,775.94,554.12
2016,7,1,12,15,868.5,139.0,2.75,35.0,997.0,747.64,534.66
2016,7,1,12,30,869.0,139.0,2.8,35.0,1002.0,716.65,513.06
2016,7,1,12,45,868.5,139.0,2.9,35.0,999.5,682.76,489.24
2016,7,1,13,0,868.0,139.0,3.0,35.0,997.0,646.85,463.44
2016,7,1,13,15,865.5,138.5,3.05,35.0,986.0,607.33,434.29
2016,7,1,13,30,863.0,138.0,3.1,35.0,975.0,565.81,402.96
2016,7,1,13,45,858.5,137.0,3.2,35.5,956.5,521.06,367.83
2016,7,1,14,0,854.0,136.0,3.3,36.0,938.0,474.7,330.68
2016,7,1,14,15,847.5,134.5,3.35,35.5,912.0,425.82,292.04
2016,7,1,14,30,841.0,133.0,3.4,35.0,886.0,375.9,251.64
2016,7,1,14,45,832.0,131.5,3.5,35.0,853.5,324.44,209.25
2016,7,1,15,0,823.0,130.0,3.6,35.0,821.0,272.64,167.18
2016,7,1,15,15,812.0,127.5,3.65,35.0,782.5,212.97,121.89
2016,7,1,15,30,801.0,125.0,3.7,35.0,744.0,159.43,87.2
2016,7,1,15,45,785.0,123.0,3.75,35.0,700.5,106.64,65.72
2016,7,1,16,0,769.0,121.0,3.8,35.0,657.0,91.36,67.8
2016,7,1,16,15,750.5,117.5,3.8,34.5,609.0,90.24,67.27
2016,7,1,16,30,732.0,114.0,3.8,34.0,561.0,88.99,66.64
2016,7,1,16,45,705.0,110.5,3.85,33.5,510.0,80.55,60.19
2016,7,1,17,0,678.0,107.0,3.9,33.0,459.0,78.99,59.29
2016,7,1,17,15,646.0,101.0,3.75,32.5,406.5,75.62,56.88
2016,7,1,17,30,614.0,95.0,3.6,32.0,354.0,72.12,54.33
2016,7,1,17,45,569.0,88.5,3.5,32.0,301.5,67.94,51.05
2016,7,1,18,0,524.0,82.0,3.4,32.0,249.0,63.71,47.64
