Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,16,0,819.0,94.0,3.7,38.0,659.0,86.44,63.06
2016,7,21,16,15,802.0,91.5,3.65,37.5,611.0,84.63,62.0
2016,7,21,16,30,785.0,89.0,3.6,37.0,563.0,74.29,54.1
2016,7,21,16,45,763.5,85.5,3.6,37.0,511.5,72.11,52.57
2016,7,21,17,0,742.0,82.0,3.6,37.0,460.0,69.83,50.94
2016,7,21,17,15,712.0,78.0,3.5,36.5,407.0,66.93,48.91
2016,7,21,17,30,682.0,74.0,3.4,36.0,354.0,63.97,46.8
2016,7,21,17,45,639.5,68.5,3.35,35.5,300.5,55.04,39.74
2016,7,21,18,0,597.0,63.0,3.3,35.0,247.0,50.9,36.49
2016,7,21,18,15,535.0,56.0,2.9,34.0,196.0,45.41,32.06
2016,7,21,18,30,473.0,49.0,2.5,33.0,145.0,39.92,27.42
2016,7,21,18,45,375.0,39.0,2.15,32.5,100.5,31.8,20.34
2016,7,21,19,0,277.0,29.0,1.8,32.0,56.0,23.73,12.56
2016,7,21,19,15,138.5,14.5,1.8,31.5,28.0,11.73,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,61.0,7.5,2.15,24.5,10.0,5.9,0.0
2016,7,22,6,0,122.0,15.0,2.4,25.0,20.0,53.99,0.0
2016,7,22,6,15,247.5,27.5,2.35,25.5,57.0,153.75,105.4
2016,7,22,6,30,373.0,40.0,2.3,26.0,94.0,237.52,180.14
2016,7,22,6,45,456.5,48.0,2.3,27.0,143.0,307.97,239.2
2016,7,22,7,0,540.0,56.0,2.3,28.0,192.0,385.45,301.46
2016,7,22,7,15,591.0,62.0,2.15,28.5,244.5,447.41,349.71
2016,7,22,7,30,642.0,68.0,2.0,29.0,297.0,512.06,397.66
2016,7,22,7,45,679.5,72.0,1.9,30.0,351.0,565.06,434.33
2016,7,22,8,0,717.0,76.0,1.8,31.0,405.0,620.96,471.3
2016,7,22,8,15,742.5,79.5,1.85,31.5,457.5,667.24,500.86
2016,7,22,8,30,768.0,83.0,1.9,32.0,510.0,712.29,528.93
2016,7,22,8,45,788.0,86.0,2.0,33.0,560.0,750.76,551.26
2016,7,22,9,0,808.0,89.0,2.1,34.0,610.0,778.43,566.07
2016,7,22,9,15,822.5,91.5,2.2,34.5,656.0,806.68,582.36
2016,7,22,9,30,837.0,94.0,2.3,35.0,702.0,832.05,596.67
2016,7,22,9,45,848.0,95.5,2.4,35.5,743.0,850.2,606.3
2016,7,22,10,0,859.0,97.0,2.5,36.0,784.0,865.0,613.86
2016,7,22,10,15,867.5,99.0,2.55,36.0,819.5,874.57,619.08
2016,7,22,10,30,876.0,101.0,2.6,36.0,855.0,880.47,622.12
2016,7,22,10,45,882.0,102.0,2.65,36.5,884.0,879.44,619.6
2016,7,22,11,0,888.0,103.0,2.7,37.0,913.0,874.63,614.86
2016,7,22,11,15,892.0,104.0,2.75,37.5,934.5,864.31,606.77
2016,7,22,11,30,896.0,105.0,2.8,38.0,956.0,850.23,596.45
2016,7,22,11,45,893.0,109.5,2.85,38.5,968.5,829.68,582.11
2016,7,22,12,0,890.0,114.0,2.9,39.0,981.0,805.63,565.63
2016,7,22,12,15,891.5,114.5,2.95,39.0,987.0,778.63,548.47
2016,7,22,12,30,893.0,115.0,3.0,39.0,993.0,748.58,528.31
2016,7,22,12,45,892.0,115.0,3.05,39.0,991.0,713.64,504.2
2016,7,22,13,0,891.0,115.0,3.1,39.0,989.0,676.28,477.95
2016,7,22,13,15,889.0,114.5,3.15,39.0,979.0,635.64,448.84
2016,7,22,13,30,887.0,114.0,3.2,39.0,969.0,592.81,417.47
2016,7,22,13,45,883.5,113.5,3.25,39.5,951.5,547.12,382.4
2016,7,22,14,0,880.0,113.0,3.3,40.0,934.0,499.63,345.2
2016,7,22,14,15,874.5,112.0,3.3,39.5,909.0,449.33,306.37
2016,7,22,14,30,869.0,111.0,3.3,39.0,884.0,397.81,265.5
2016,7,22,14,45,854.5,113.5,3.35,39.0,850.0,344.68,222.41
2016,7,22,15,0,840.0,116.0,3.4,39.0,816.0,291.66,179.54
2016,7,22,15,15,829.5,114.0,3.4,39.0,778.0,237.11,137.08
2016,7,22,15,30,819.0,112.0,3.4,39.0,740.0,182.8,99.39
2016,7,22,15,45,805.0,109.5,3.4,39.0,696.0,119.58,65.19
2016,7,22,16,0,791.0,107.0,3.4,39.0,652.0,83.81,60.72
2016,7,22,16,15,487.0,187.5,3.4,38.5,515.0,118.51,88.33
2016,7,22,16,30,183.0,268.0,3.4,38.0,378.0,169.53,128.66
2016,7,22,16,45,444.0,181.0,3.4,38.0,415.5,117.48,88.23
2016,7,22,17,0,705.0,94.0,3.4,38.0,453.0,71.5,52.02
2016,7,22,17,15,673.0,89.0,3.3,37.5,400.0,68.42,49.89
2016,7,22,17,30,641.0,84.0,3.2,37.0,347.0,65.26,47.63
2016,7,22,17,45,594.0,78.0,3.15,36.5,293.5,61.08,44.49
2016,7,22,18,0,547.0,72.0,3.1,36.0,240.0,56.88,41.22
2016,7,22,18,15,483.0,63.5,2.75,35.0,189.5,50.57,36.15
2016,7,22,18,30,419.0,55.0,2.4,34.0,139.0,44.22,30.81
2016,7,22,18,45,320.0,43.0,2.05,33.5,95.5,34.74,22.59
2016,7,22,19,0,221.0,31.0,1.7,33.0,52.0,23.63,12.3
2016,7,22,19,15,110.5,15.5,1.75,32.5,26.0,11.83,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.0,2.35,24.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,14.0,2.6,25.0,18.0,39.13,0.0
2016,7,23,6,15,194.0,29.5,2.6,25.5,53.5,132.5,89.67
2016,7,23,6,30,307.0,45.0,2.6,26.0,89.0,210.28,159.44
2016,7,23,6,45,394.5,54.5,2.65,27.0,137.0,284.39,221.28
2016,7,23,7,0,482.0,64.0,2.7,28.0,185.0,363.27,284.94
2016,7,23,7,15,535.5,71.5,2.55,28.5,237.0,426.27,334.37
2016,7,23,7,30,589.0,79.0,2.4,29.0,289.0,492.2,383.82
2016,7,23,7,45,632.5,83.5,2.3,29.5,342.5,550.25,425.56
2016,7,23,8,0,676.0,88.0,2.2,30.0,396.0,609.32,466.4
2016,7,23,8,15,703.0,92.5,2.2,30.5,448.5,656.53,497.49
2016,7,23,8,30,730.0,97.0,2.2,31.0,501.0,699.88,524.53
2016,7,23,8,45,754.0,99.0,2.2,32.0,551.5,739.59,547.43
2016,7,23,9,0,778.0,101.0,2.2,33.0,602.0,777.35,568.51
2016,7,23,9,15,793.5,104.0,2.25,33.5,648.0,806.74,585.21
2016,7,23,9,30,809.0,107.0,2.3,34.0,694.0,833.29,599.97
2016,7,23,9,45,822.5,108.0,2.35,34.5,735.5,842.44,603.42
2016,7,23,10,0,836.0,109.0,2.4,35.0,777.0,858.57,611.62
2016,7,23,10,15,845.0,111.0,2.45,35.5,812.5,868.29,615.69
2016,7,23,10,30,854.0,113.0,2.5,36.0,848.0,874.4,617.59
2016,7,23,10,45,861.5,113.5,2.65,36.5,877.0,874.09,616.27
2016,7,23,11,0,869.0,114.0,2.8,37.0,906.0,870.06,612.69
2016,7,23,11,15,873.5,115.0,2.9,37.0,928.0,860.14,606.39
2016,7,23,11,30,878.0,116.0,3.0,37.0,950.0,846.51,597.82
2016,7,23,11,45,881.0,116.5,3.1,37.5,964.0,827.57,584.65
2016,7,23,12,0,884.0,117.0,3.2,38.0,978.0,805.13,569.29
2016,7,23,12,15,885.0,117.5,3.25,38.0,984.0,777.83,551.73
2016,7,23,12,30,886.0,118.0,3.3,38.0,990.0,747.53,531.18
2016,7,23,12,45,885.5,118.0,3.4,38.5,987.5,713.08,506.29
2016,7,23,13,0,885.0,118.0,3.5,39.0,985.0,676.2,479.33
2016,7,23,13,15,883.0,117.5,3.55,39.0,975.0,635.69,450.16
2016,7,23,13,30,881.0,117.0,3.6,39.0,965.0,593.03,418.75
2016,7,23,13,45,876.5,116.5,3.65,39.0,947.0,546.99,384.13
2016,7,23,14,0,872.0,116.0,3.7,39.0,929.0,499.26,347.32
2016,7,23,14,15,866.5,114.5,3.7,39.0,904.0,448.95,307.58
2016,7,23,14,30,861.0,113.0,3.7,39.0,879.0,397.43,265.99
2016,7,23,14,45,846.5,115.5,3.7,39.0,845.0,344.63,223.02
2016,7,23,15,0,832.0,118.0,3.7,39.0,811.0,291.95,180.3
2016,7,23,15,15,821.0,116.0,3.7,39.0,772.5,237.66,137.96
2016,7,23,15,30,810.0,114.0,3.7,39.0,734.0,183.69,100.35
2016,7,23,15,45,795.5,111.5,3.75,39.0,690.5,120.99,66.19
2016,7,23,16,0,781.0,109.0,3.8,39.0,647.0,84.76,61.48
2016,7,23,16,15,762.5,106.0,3.8,38.5,599.0,83.63,60.95
2016,7,23,16,30,744.0,103.0,3.8,38.0,551.0,82.39,60.31
2016,7,23,16,45,719.0,99.0,3.8,38.0,499.5,80.22,58.81
2016,7,23,17,0,694.0,95.0,3.8,38.0,448.0,71.92,52.4
2016,7,23,17,15,661.5,90.0,3.75,37.5,395.0,68.88,50.28
2016,7,23,17,30,629.0,85.0,3.7,37.0,342.0,65.76,48.05
2016,7,23,17,45,583.0,79.0,3.65,36.5,289.5,61.66,44.97
2016,7,23,18,0,537.0,73.0,3.6,36.0,237.0,57.52,41.75
2016,7,23,18,15,472.0,64.0,3.3,35.0,186.5,50.87,36.38
2016,7,23,18,30,407.0,55.0,3.0,34.0,136.0,44.15,30.74
2016,7,23,18,45,309.5,43.0,2.75,33.5,93.0,32.87,21.05
2016,7,23,19,0,212.0,31.0,2.5,33.0,50.0,23.59,12.13
2016,7,23,19,15,106.0,15.5,2.6,32.5,25.0,12.2,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,30.0,7.0,2.35,25.5,8.0,0.0,0.0
2016,7,24,6,0,60.0,14.0,2.6,26.0,16.0,31.92,0.0
2016,7,24,6,15,172.5,30.0,2.65,26.5,51.0,125.32,83.46
2016,7,24,6,30,285.0,46.0,2.7,27.0,86.0,202.32,152.67
2016,7,24,6,45,375.5,56.0,2.75,27.5,134.0,276.97,215.15
2016,7,24,7,0,466.0,66.0,2.8,28.0,182.0,357.42,280.55
2016,7,24,7,15,521.5,74.0,2.75,28.5,234.0,421.68,331.22
2016,7,24,7,30,577.0,82.0,2.7,29.0,286.0,489.06,382.2
2016,7,24,7,45,625.5,85.0,2.65,29.5,340.5,548.54,425.47
2016,7,24,8,0,674.0,88.0,2.6,30.0,395.0,609.33,468.14
2016,7,24,8,15,702.0,92.5,2.55,30.5,447.5,657.31,499.75
2016,7,24,8,30,730.0,97.0,2.5,31.0,500.0,701.45,527.29
2016,7,24,8,45,755.5,98.0,2.45,32.0,550.5,741.34,550.17
2016,7,24,9,0,781.0,99.0,2.4,33.0,601.0,779.35,571.2
2016,7,24,9,15,796.5,102.0,2.35,33.5,647.5,808.86,587.34
2016,7,24,9,30,812.0,105.0,2.3,34.0,694.0,825.41,594.85
2016,7,24,9,45,825.5,106.0,2.3,34.5,735.5,844.86,604.72
2016,7,24,10,0,839.0,107.0,2.3,35.0,777.0,861.08,612.47
2016,7,24,10,15,848.0,109.0,2.3,35.5,812.0,870.87,616.18
2016,7,24,10,30,857.0,111.0,2.3,36.0,847.0,877.04,617.73
2016,7,24,10,45,863.5,112.0,2.35,36.5,876.0,876.34,615.48
2016,7,24,11,0,870.0,113.0,2.4,37.0,905.0,871.92,611.05
2016,7,24,11,15,874.5,114.0,2.45,37.0,926.5,862.01,604.55
2016,7,24,11,30,879.0,115.0,2.5,37.0,948.0,848.39,595.83
2016,7,24,11,45,877.0,118.5,2.6,37.5,960.5,827.83,581.87
2016,7,24,12,0,875.0,122.0,2.7,38.0,973.0,803.85,565.78
2016,7,24,12,15,876.0,122.5,2.7,38.0,979.0,776.65,548.22
2016,7,24,12,30,877.0,123.0,2.7,38.0,985.0,746.49,527.68
2016,7,24,12,45,875.0,123.5,2.75,38.5,982.5,711.53,502.57
2016,7,24,13,0,873.0,124.0,2.8,39.0,980.0,674.26,475.51
2016,7,24,13,15,871.0,123.5,2.8,39.0,970.0,634.1,446.76
2016,7,24,13,30,869.0,123.0,2.8,39.0,960.0,591.83,415.83
2016,7,24,13,45,864.0,123.0,2.85,39.0,941.5,546.28,381.96
2016,7,24,14,0,859.0,123.0,2.9,39.0,923.0,499.11,345.93
2016,7,24,14,15,853.0,121.5,2.9,39.0,898.0,449.11,306.8
2016,7,24,14,30,847.0,120.0,2.9,39.0,873.0,397.99,265.88
2016,7,24,14,45,507.5,263.0,2.9,39.0,709.5,329.41,220.53
2016,7,24,15,0,168.0,406.0,2.9,39.0,546.0,305.4,211.66
2016,7,24,15,15,149.5,384.5,2.9,39.0,504.5,272.07,188.35
2016,7,24,15,30,131.0,363.0,2.9,39.0,463.0,241.27,167.62
2016,7,24,15,45,231.0,327.0,2.9,39.0,490.5,214.82,148.38
2016,7,24,16,0,331.0,291.0,2.9,39.0,518.0,174.75,131.06
2016,7,24,16,15,518.0,204.0,2.9,38.5,529.5,128.46,95.95
2016,7,24,16,30,705.0,117.0,2.9,38.0,541.0,83.52,61.14
2016,7,24,16,45,672.5,114.5,2.95,37.5,489.0,82.65,60.85
2016,7,24,17,0,640.0,112.0,3.0,37.0,437.0,81.8,60.55
2016,7,24,17,15,605.5,106.0,3.0,36.5,384.5,78.59,58.33
2016,7,24,17,30,571.0,100.0,3.0,36.0,332.0,75.27,55.99
2016,7,24,17,45,514.5,93.5,3.0,36.0,279.0,71.18,52.82
2016,7,24,18,0,458.0,87.0,3.0,36.0,226.0,64.5,47.44
2016,7,24,18,15,391.5,75.5,2.85,35.5,177.0,56.15,40.62
2016,7,24,18,30,325.0,64.0,2.7,35.0,128.0,47.72,33.49
2016,7,24,18,45,228.5,48.5,2.55,34.5,86.5,36.23,23.62
2016,7,24,19,0,132.0,33.0,2.4,34.0,45.0,24.71,12.74
2016,7,24,19,15,66.0,16.5,2.45,33.5,22.5,12.98,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.5,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,27.0,4.0,3.15,0.0
2016,7,25,6,15,0.0,17.5,2.05,27.0,17.5,13.33,3.91
2016,7,25,6,30,0.0,31.0,2.0,27.0,31.0,23.68,13.22
2016,7,25,6,45,0.0,50.5,2.0,27.0,50.5,40.19,26.96
2016,7,25,7,0,0.0,70.0,2.0,27.0,70.0,56.86,40.76
2016,7,25,7,15,0.0,92.0,2.0,27.0,92.0,75.76,56.18
2016,7,25,7,30,0.0,114.0,2.0,27.0,114.0,94.46,71.15
2016,7,25,7,45,217.5,136.0,2.0,27.5,235.0,300.66,237.22
2016,7,25,8,0,435.0,158.0,2.0,28.0,356.0,505.03,391.45
2016,7,25,8,15,468.5,168.5,1.9,28.5,406.0,555.22,424.79
2016,7,25,8,30,502.0,179.0,1.8,29.0,456.0,605.59,458.12
2016,7,25,8,45,539.5,182.5,1.75,29.5,506.0,651.73,487.99
2016,7,25,9,0,577.0,186.0,1.7,30.0,556.0,705.68,522.19
2016,7,25,9,15,597.5,192.0,1.6,30.5,601.0,738.9,541.07
2016,7,25,9,30,618.0,198.0,1.5,31.0,646.0,769.86,558.13
2016,7,25,9,45,651.5,193.0,1.4,31.5,690.0,799.15,574.11
2016,7,25,10,0,685.0,188.0,1.3,32.0,734.0,825.72,587.96
2016,7,25,10,15,697.0,191.5,1.35,32.5,769.0,838.57,594.19
2016,7,25,10,30,709.0,195.0,1.4,33.0,804.0,848.11,598.48
2016,7,25,10,45,733.0,187.5,1.45,33.5,836.5,854.2,600.81
2016,7,25,11,0,757.0,180.0,1.5,34.0,869.0,849.07,596.11
2016,7,25,11,15,763.5,182.0,1.65,34.5,891.0,841.83,591.35
2016,7,25,11,30,770.0,184.0,1.8,35.0,913.0,831.0,584.28
2016,7,25,11,45,792.5,171.5,1.95,36.0,932.0,817.53,574.34
2016,7,25,12,0,815.0,159.0,2.1,37.0,951.0,800.1,561.64
2016,7,25,12,15,816.5,159.5,2.2,37.0,957.0,773.39,544.29
2016,7,25,12,30,818.0,160.0,2.3,37.0,963.0,743.71,524.69
2016,7,25,12,45,821.5,157.5,2.45,37.5,962.5,710.37,501.53
2016,7,25,13,0,825.0,155.0,2.6,38.0,962.0,665.37,470.3
2016,7,25,13,15,556.5,312.0,2.7,38.0,854.0,590.99,416.12
2016,7,25,13,30,288.0,469.0,2.8,38.0,746.0,513.3,360.6
2016,7,25,13,45,252.0,467.0,2.9,38.5,706.5,469.61,329.69
2016,7,25,14,0,216.0,465.0,3.0,39.0,667.0,434.02,304.06
2016,7,25,14,15,509.0,305.5,3.1,38.5,762.5,427.57,296.65
2016,7,25,14,30,802.0,146.0,3.2,38.0,858.0,397.42,268.0
2016,7,25,14,45,777.5,153.5,3.35,38.0,822.5,346.2,226.88
2016,7,25,15,0,753.0,161.0,3.5,38.0,787.0,296.39,187.01
2016,7,25,15,15,740.5,157.5,3.6,37.5,748.5,243.72,146.44
2016,7,25,15,30,728.0,154.0,3.7,37.0,710.0,184.86,105.06
2016,7,25,15,45,563.0,214.0,3.8,37.0,628.5,159.05,100.45
2016,7,25,16,0,398.0,274.0,3.9,37.0,547.0,168.45,127.62
2016,7,25,16,15,421.0,243.5,4.0,36.5,513.5,147.23,111.67
2016,7,25,16,30,444.0,213.0,4.1,36.0,480.0,133.71,101.64
2016,7,25,16,45,223.0,183.0,4.2,35.5,317.0,119.35,90.8
2016,7,25,17,0,2.0,153.0,4.3,35.0,154.0,111.73,85.25
2016,7,25,17,15,1.0,134.5,4.25,34.5,135.0,98.76,75.25
2016,7,25,17,30,0.0,116.0,4.2,34.0,116.0,85.67,65.02
2016,7,25,17,45,0.0,97.0,4.2,33.5,97.0,72.16,54.24
2016,7,25,18,0,0.0,78.0,4.2,33.0,78.0,58.53,43.15
2016,7,25,18,15,0.0,60.5,4.05,32.0,60.5,45.8,32.66
2016,7,25,18,30,0.0,43.0,3.9,31.0,43.0,32.9,21.8
2016,7,25,18,45,0.0,28.5,3.8,30.5,28.5,21.75,12.21
2016,7,25,19,0,0.0,14.0,3.7,30.0,14.0,10.64,2.32
2016,7,25,19,15,0.0,7.0,3.6,29.5,7.0,5.51,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,3.5,4.0,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,7.0,8.0,2.2,25.0,8.0,8.75,0.0
2016,7,26,6,15,56.5,31.0,2.25,25.0,38.5,62.65,38.59
2016,7,26,6,30,106.0,54.0,2.3,25.0,69.0,113.2,84.39
2016,7,26,6,45,171.5,76.0,2.4,25.5,112.5,183.47,142.81
2016,7,26,7,0,237.0,98.0,2.5,26.0,156.0,250.57,198.0
2016,7,26,7,15,119.5,106.5,2.5,26.0,136.0,183.65,144.86
2016,7,26,7,30,2.0,115.0,2.5,26.0,116.0,96.89,73.36
2016,7,26,7,45,5.5,133.0,2.55,26.5,135.5,114.01,86.94
2016,7,26,8,0,9.0,151.0,2.6,27.0,155.0,131.37,100.34
2016,7,26,8,15,37.0,189.5,2.6,27.0,210.0,201.2,155.54
2016,7,26,8,30,65.0,228.0,2.6,27.0,265.0,261.11,201.8
2016,7,26,8,45,103.0,259.0,2.65,27.5,323.0,322.17,247.88
2016,7,26,9,0,141.0,290.0,2.7,28.0,381.0,402.61,307.03
2016,7,26,9,15,106.0,305.5,2.7,28.0,376.5,368.68,279.91
2016,7,26,9,30,71.0,321.0,2.7,28.0,372.0,351.47,265.46
2016,7,26,9,45,129.0,352.0,2.75,28.5,452.0,449.46,337.3
2016,7,26,10,0,187.0,383.0,2.8,29.0,532.0,528.15,392.98
2016,7,26,10,15,435.5,295.5,2.8,29.0,663.5,699.24,517.21
2016,7,26,10,30,684.0,208.0,2.8,29.0,795.0,840.21,615.67
2016,7,26,10,45,701.5,205.0,2.8,29.5,825.5,845.03,615.81
2016,7,26,11,0,719.0,202.0,2.8,30.0,856.0,846.35,614.74
2016,7,26,11,15,472.5,338.0,2.8,30.0,771.5,736.83,534.97
2016,7,26,11,30,226.0,474.0,2.8,30.0,687.0,605.96,440.03
2016,7,26,11,45,215.0,483.5,2.8,30.0,689.0,593.61,431.47
2016,7,26,12,0,204.0,493.0,2.8,30.0,691.0,580.22,421.54
2016,7,26,12,15,220.5,493.5,2.8,30.0,709.0,579.76,421.17
2016,7,26,12,30,237.0,494.0,2.8,30.0,727.0,577.11,419.14
2016,7,26,12,45,264.0,486.0,2.8,30.0,745.5,576.24,418.44
2016,7,26,13,0,291.0,478.0,2.8,30.0,764.0,567.66,412.24
2016,7,26,13,15,299.5,470.0,2.8,30.0,761.5,544.93,395.86
2016,7,26,13,30,308.0,462.0,2.8,30.0,759.0,521.04,378.43
2016,7,26,13,45,379.0,425.5,2.85,30.0,783.5,509.86,369.79
2016,7,26,14,0,450.0,389.0,2.9,30.0,808.0,488.37,352.77
2016,7,26,14,15,230.0,301.5,2.9,30.0,515.5,310.75,225.85
2016,7,26,14,30,10.0,214.0,2.9,30.0,223.0,165.34,121.09
2016,7,26,14,45,5.0,171.5,2.9,30.0,176.0,131.74,96.09
2016,7,26,15,0,0.0,129.0,2.9,30.0,129.0,98.72,71.15
2016,7,26,15,15,2.5,152.5,2.85,30.0,154.0,116.01,84.51
2016,7,26,15,30,5.0,176.0,2.8,30.0,179.0,132.16,96.97
2016,7,26,15,45,53.0,243.5,2.8,30.0,280.0,168.62,123.83
2016,7,26,16,0,101.0,311.0,2.8,30.0,381.0,198.64,155.12
2016,7,26,16,15,102.0,286.0,2.75,29.5,352.0,185.22,145.14
2016,7,26,16,30,103.0,261.0,2.7,29.0,323.0,171.33,134.8
2016,7,26,16,45,353.5,191.0,2.7,29.0,374.5,126.87,99.28
2016,7,26,17,0,604.0,121.0,2.7,29.0,426.0,87.07,67.01
2016,7,26,17,15,568.5,114.0,2.6,28.5,374.5,83.46,64.44
2016,7,26,17,30,533.0,107.0,2.5,28.0,323.0,79.71,61.68
2016,7,26,17,45,487.5,97.5,2.4,28.0,271.5,71.58,55.03
2016,7,26,18,0,442.0,88.0,2.3,28.0,220.0,64.97,49.53
2016,7,26,18,15,375.0,76.0,2.1,27.5,172.0,56.32,42.23
2016,7,26,18,30,308.0,64.0,1.9,27.0,124.0,47.58,34.59
2016,7,26,18,45,220.0,47.5,1.7,26.5,83.5,35.47,23.87
2016,7,26,19,0,132.0,31.0,1.5,26.0,43.0,23.26,11.84
2016,7,26,19,15,66.0,15.5,1.5,26.0,21.5,12.2,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.5,23.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,0.6,24.0,1.0,0.79,0.0
2016,7,27,6,15,0.0,5.5,0.8,24.0,5.5,4.16,0.0
2016,7,27,6,30,0.0,10.0,1.0,24.0,10.0,7.58,0.45
2016,7,27,6,45,0.0,16.5,1.2,24.5,16.5,12.53,4.64
2016,7,27,7,0,0.0,23.0,1.4,25.0,23.0,17.5,8.81
2016,7,27,7,15,0.0,30.0,1.45,25.5,30.0,22.86,13.25
2016,7,27,7,30,0.0,37.0,1.5,26.0,37.0,28.24,17.61
2016,7,27,7,45,0.0,46.5,1.55,26.5,46.5,35.56,23.48
2016,7,27,8,0,0.0,56.0,1.6,27.0,56.0,42.9,29.27
2016,7,27,8,15,0.0,33.0,1.6,27.5,33.0,25.23,14.81
2016,7,27,8,30,0.0,10.0,1.6,28.0,10.0,7.63,0.51
2016,7,27,8,45,0.0,83.0,1.65,28.5,83.0,63.89,45.4
2016,7,27,9,0,0.0,156.0,1.7,29.0,156.0,124.14,92.16
2016,7,27,9,15,0.0,137.5,1.75,29.0,137.5,108.12,79.38
2016,7,27,9,30,0.0,119.0,1.8,29.0,119.0,92.78,67.29
2016,7,27,9,45,7.0,186.0,1.85,29.5,192.0,154.27,114.48
2016,7,27,10,0,14.0,253.0,1.9,30.0,265.0,216.96,161.26
2016,7,27,10,15,73.5,336.5,2.0,30.0,399.5,360.68,268.1
2016,7,27,10,30,133.0,420.0,2.1,30.0,534.0,507.49,372.35
2016,7,27,10,45,203.5,429.0,2.25,30.5,610.5,572.7,417.5
2016,7,27,11,0,274.0,438.0,2.4,31.0,687.0,651.64,471.23
2016,7,27,11,15,222.5,458.0,2.5,31.0,664.0,599.91,434.25
2016,7,27,11,30,171.0,478.0,2.6,31.0,641.0,563.91,408.35
2016,7,27,11,45,415.5,372.5,2.75,31.0,774.5,687.98,498.91
2016,7,27,12,0,660.0,267.0,2.9,31.0,908.0,777.87,563.24
2016,7,27,12,15,662.0,268.0,2.95,31.0,914.0,753.55,545.69
2016,7,27,12,30,664.0,269.0,3.0,31.0,920.0,726.49,526.87
2016,7,27,12,45,672.0,262.0,3.15,31.5,920.5,695.26,504.46
2016,7,27,13,0,680.0,255.0,3.3,32.0,921.0,661.67,479.97
2016,7,27,13,15,677.5,254.0,3.35,32.0,911.0,623.58,452.35
2016,7,27,13,30,675.0,253.0,3.4,32.0,901.0,584.02,423.07
2016,7,27,13,45,676.5,246.0,3.45,32.0,885.5,541.14,390.76
2016,7,27,14,0,678.0,239.0,3.5,32.0,870.0,496.8,356.52
2016,7,27,14,15,670.0,236.5,3.5,32.0,845.0,450.01,319.58
2016,7,27,14,30,662.0,234.0,3.5,32.0,820.0,402.89,281.61
2016,7,27,14,45,343.0,271.5,3.5,32.0,574.5,285.76,200.4
2016,7,27,15,0,24.0,309.0,3.5,32.0,329.0,230.52,168.6
2016,7,27,15,15,155.5,327.0,3.45,32.0,446.5,243.73,173.36
2016,7,27,15,30,287.0,345.0,3.4,32.0,564.0,244.28,168.96
2016,7,27,15,45,441.5,269.5,3.35,32.0,582.5,182.71,123.13
2016,7,27,16,0,596.0,194.0,3.3,32.0,601.0,121.99,93.24
2016,7,27,16,15,572.0,187.0,3.15,31.5,554.5,120.83,92.86
2016,7,27,16,30,548.0,180.0,3.0,31.0,508.0,118.01,91.07
2016,7,27,16,45,521.5,170.0,2.85,31.0,458.5,113.2,87.49
2016,7,27,17,0,495.0,160.0,2.7,31.0,409.0,108.13,83.68
2016,7,27,17,15,455.0,150.0,2.3,30.5,358.0,102.53,79.55
2016,7,27,17,30,415.0,140.0,1.9,30.0,307.0,96.73,75.2
2016,7,27,17,45,369.5,125.5,1.55,29.5,257.5,87.79,68.13
2016,7,27,18,0,324.0,111.0,1.2,29.0,208.0,79.39,61.32
2016,7,27,18,15,256.5,94.0,1.1,28.5,161.0,67.39,51.29
2016,7,27,18,30,189.0,77.0,1.0,28.0,114.0,55.27,40.83
2016,7,27,18,45,118.0,54.5,0.9,27.5,75.0,39.55,27.08
2016,7,27,19,0,47.0,32.0,0.8,27.0,36.0,23.7,11.85
2016,7,27,19,15,23.5,16.0,0.8,26.5,18.0,12.59,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,8.0,5.0,2.1,24.5,5.5,0.0,0.0
2016,7,28,6,0,16.0,10.0,2.3,25.0,11.0,13.54,0.0
2016,7,28,6,15,104.5,29.5,2.4,25.0,43.0,88.31,54.43
2016,7,28,6,30,193.0,49.0,2.5,25.0,75.0,166.92,126.1
2016,7,28,6,45,285.0,62.5,2.7,25.5,121.0,237.67,185.87
2016,7,28,7,0,377.0,76.0,2.9,26.0,167.0,317.35,251.53
2016,7,28,7,15,249.5,106.0,2.95,26.0,173.0,275.91,219.53
2016,7,28,7,30,122.0,136.0,3.0,26.0,179.0,221.44,175.18
2016,7,28,7,45,190.0,156.5,3.15,26.5,236.0,292.26,231.64
2016,7,28,8,0,258.0,177.0,3.3,27.0,293.0,383.55,301.85
2016,7,28,8,15,220.0,207.0,3.25,27.5,315.0,376.38,293.83
2016,7,28,8,30,182.0,237.0,3.2,28.0,337.0,381.45,295.07
2016,7,28,8,45,241.0,253.5,3.2,28.5,399.5,466.57,357.71
2016,7,28,9,0,300.0,270.0,3.2,29.0,462.0,535.81,407.02
2016,7,28,9,15,532.0,197.5,3.1,29.0,569.0,684.36,516.12
2016,7,28,9,30,764.0,125.0,3.0,29.0,676.0,822.64,610.84
2016,7,28,9,45,780.0,126.0,2.9,29.5,717.5,844.03,620.89
2016,7,28,10,0,796.0,127.0,2.8,30.0,759.0,862.25,629.63
2016,7,28,10,15,448.0,269.0,2.75,30.0,628.0,688.3,506.1
2016,7,28,10,30,100.0,411.0,2.7,30.0,497.0,451.87,332.33
2016,7,28,10,45,466.0,272.5,2.7,30.5,692.5,696.53,511.81
2016,7,28,11,0,832.0,134.0,2.7,31.0,888.0,865.14,625.64
2016,7,28,11,15,837.0,135.0,2.75,31.0,910.0,855.65,617.73
2016,7,28,11,30,842.0,136.0,2.8,31.0,932.0,842.53,608.99
2016,7,28,11,45,846.0,136.0,2.85,31.5,946.0,824.2,595.71
2016,7,28,12,0,850.0,136.0,2.9,32.0,960.0,802.47,580.29
2016,7,28,12,15,851.5,136.5,2.95,32.0,966.0,775.92,562.89
2016,7,28,12,30,853.0,137.0,3.0,32.0,972.0,746.46,542.34
2016,7,28,12,45,852.0,137.0,3.1,32.0,970.0,712.21,518.3
2016,7,28,13,0,851.0,137.0,3.2,32.0,968.0,675.65,492.12
2016,7,28,13,15,849.0,136.5,3.25,32.0,958.0,635.94,462.92
2016,7,28,13,30,847.0,136.0,3.3,32.0,948.0,594.17,431.52
2016,7,28,13,45,842.0,135.5,3.4,32.0,930.0,548.84,396.84
2016,7,28,14,0,837.0,135.0,3.5,32.0,912.0,501.97,359.99
2016,7,28,14,15,468.0,281.5,3.55,32.0,713.5,397.92,284.88
2016,7,28,14,30,99.0,428.0,3.6,32.0,515.0,336.41,244.11
2016,7,28,14,45,135.0,416.0,3.7,32.0,530.0,320.56,231.44
2016,7,28,15,0,171.0,404.0,3.8,32.0,545.0,306.9,219.68
2016,7,28,15,15,133.5,378.5,3.8,31.5,485.5,267.32,192.02
2016,7,28,15,30,96.0,353.0,3.8,31.0,426.0,242.68,176.16
2016,7,28,15,45,83.0,326.0,3.85,31.0,386.5,214.89,157.46
2016,7,28,16,0,70.0,299.0,3.9,31.0,347.0,191.96,149.45
2016,7,28,16,15,102.5,282.0,3.85,30.5,346.5,183.19,143.26
2016,7,28,16,30,135.0,265.0,3.8,30.0,346.0,166.74,130.83
2016,7,28,16,45,124.5,239.0,3.8,30.0,308.0,153.01,120.23
2016,7,28,17,0,114.0,213.0,3.8,30.0,270.0,138.74,109.09
2016,7,28,17,15,109.5,187.5,3.65,29.5,237.0,124.31,97.9
2016,7,28,17,30,105.0,162.0,3.5,29.0,204.0,109.35,86.08
2016,7,28,17,45,94.0,138.0,3.35,28.5,171.5,94.61,74.21
2016,7,28,18,0,83.0,114.0,3.2,28.0,139.0,79.45,61.72
2016,7,28,18,15,66.0,91.0,3.0,27.5,108.0,65.08,49.6
2016,7,28,18,30,49.0,68.0,2.8,27.0,77.0,49.34,36.02
2016,7,28,18,45,24.5,46.5,2.6,27.0,51.0,34.25,22.72
2016,7,28,19,0,0.0,25.0,2.4,27.0,25.0,18.85,8.02
2016,7,28,19,15,0.0,12.5,2.4,26.5,12.5,9.83,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,8.65,0.0
2016,7,29,6,15,106.0,29.0,1.95,24.0,43.0,88.36,53.49
2016,7,29,6,30,212.0,47.0,2.1,24.0,75.0,174.03,131.91
2016,7,29,6,45,295.5,61.0,2.25,24.5,120.5,242.16,189.89
2016,7,29,7,0,379.0,75.0,2.4,25.0,166.0,318.35,252.86
2016,7,29,7,15,247.5,105.5,2.45,25.0,171.0,274.96,219.28
2016,7,29,7,30,116.0,136.0,2.5,25.0,176.0,218.17,172.96
2016,7,29,7,45,60.5,141.0,2.6,25.5,162.5,171.77,134.74
2016,7,29,8,0,5.0,146.0,2.7,26.0,149.0,124.15,94.84
2016,7,29,8,15,148.5,183.5,2.7,26.5,265.0,297.02,233.39
2016,7,29,8,30,292.0,221.0,2.7,27.0,381.0,470.07,364.49
2016,7,29,8,45,500.5,173.5,2.75,27.5,479.5,616.25,472.53
2016,7,29,9,0,709.0,126.0,2.8,28.0,578.0,761.68,574.19
2016,7,29,9,15,727.0,130.0,2.75,28.0,624.0,788.22,589.39
2016,7,29,9,30,745.0,134.0,2.7,28.0,670.0,817.15,606.99
2016,7,29,9,45,486.5,255.0,2.7,28.5,613.5,712.36,528.65
2016,7,29,10,0,228.0,376.0,2.7,29.0,557.0,560.67,415.44
2016,7,29,10,15,239.0,393.5,2.65,29.0,591.0,583.77,431.55
2016,7,29,10,30,250.0,411.0,2.6,29.0,625.0,623.56,457.82
2016,7,29,10,45,268.0,422.5,2.55,29.5,659.0,643.31,469.53
2016,7,29,11,0,286.0,434.0,2.5,30.0,693.0,661.0,479.84
2016,7,29,11,15,287.5,445.5,2.35,30.0,711.5,662.05,478.98
2016,7,29,11,30,289.0,457.0,2.2,30.0,730.0,661.05,476.86
2016,7,29,11,45,296.5,462.5,2.1,30.5,746.5,657.81,472.76
2016,7,29,12,0,304.0,468.0,2.0,31.0,763.0,652.38,467.2
2016,7,29,12,15,582.0,300.5,1.85,31.5,869.0,720.26,515.99
2016,7,29,12,30,860.0,133.0,1.7,32.0,975.0,750.57,537.77
2016,7,29,12,45,642.0,278.5,1.6,32.5,906.5,689.86,490.15
2016,7,29,13,0,424.0,424.0,1.5,33.0,838.0,620.79,438.62
2016,7,29,13,15,645.0,274.0,1.45,33.0,896.0,620.75,440.59
2016,7,29,13,30,866.0,124.0,1.4,33.0,954.0,598.67,425.49
2016,7,29,13,45,865.5,121.0,1.4,33.0,937.5,553.2,391.57
2016,7,29,14,0,865.0,118.0,1.4,33.0,921.0,505.74,355.32
2016,7,29,14,15,860.0,117.0,1.5,33.0,895.5,455.79,316.55
2016,7,29,14,30,855.0,116.0,1.6,33.0,870.0,404.58,275.57
2016,7,29,14,45,818.5,131.0,1.7,33.0,831.5,352.2,233.48
2016,7,29,15,0,782.0,146.0,1.8,33.0,793.0,298.42,190.55
2016,7,29,15,15,770.5,143.0,1.9,33.0,754.5,244.28,147.86
2016,7,29,15,30,759.0,140.0,2.0,33.0,716.0,190.76,109.42
2016,7,29,15,45,749.0,134.0,2.1,33.0,673.5,136.32,79.04
2016,7,29,16,0,739.0,128.0,2.2,33.0,631.0,95.53,71.7
2016,7,29,16,15,719.0,124.0,2.25,33.0,583.0,86.75,64.92
2016,7,29,16,30,699.0,120.0,2.3,33.0,535.0,85.42,64.09
2016,7,29,16,45,676.5,113.5,2.35,33.0,484.5,82.34,61.83
2016,7,29,17,0,654.0,107.0,2.4,33.0,434.0,79.06,59.4
2016,7,29,17,15,619.0,101.0,2.15,32.5,381.0,75.67,56.99
2016,7,29,17,30,584.0,95.0,1.9,32.0,328.0,72.19,54.44
2016,7,29,17,45,537.5,86.5,1.7,31.5,275.5,66.63,50.1
2016,7,29,18,0,491.0,78.0,1.5,31.0,223.0,60.93,45.51
2016,7,29,18,15,422.5,67.5,1.4,30.0,173.5,53.31,39.22
2016,7,29,18,30,354.0,57.0,1.3,29.0,124.0,43.12,30.5
2016,7,29,18,45,255.0,42.5,1.25,28.5,82.5,32.14,20.8
2016,7,29,19,0,156.0,28.0,1.2,28.0,41.0,21.17,9.32
2016,7,29,19,15,78.0,14.0,1.2,27.5,20.5,11.02,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,15.0,5.0,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,30.0,10.0,2.1,24.0,11.0,18.61,0.0
2016,7,30,6,15,140.0,27.0,2.25,24.5,44.0,108.94,65.19
2016,7,30,6,30,250.0,44.0,2.4,25.0,77.0,188.73,142.62
2016,7,30,6,45,350.5,54.5,2.6,25.5,124.5,263.49,206.16
2016,7,30,7,0,451.0,65.0,2.8,26.0,172.0,354.13,280.44
2016,7,30,7,15,509.5,73.0,2.8,26.5,224.5,420.42,333.39
2016,7,30,7,30,568.0,81.0,2.8,27.0,277.0,490.09,386.82
2016,7,30,7,45,618.0,84.5,2.85,27.5,332.0,551.57,432.32
2016,7,30,8,0,668.0,88.0,2.9,28.0,387.0,614.51,477.36
2016,7,30,8,15,697.0,93.0,2.85,28.0,439.5,664.14,511.22
2016,7,30,8,30,726.0,98.0,2.8,28.0,492.0,709.63,541.17
2016,7,30,8,45,415.0,191.0,2.75,28.5,421.0,565.71,431.38
2016,7,30,9,0,104.0,284.0,2.7,29.0,350.0,349.51,264.99
2016,7,30,9,15,456.5,195.5,2.65,29.5,519.0,620.19,468.68
2016,7,30,9,30,809.0,107.0,2.6,30.0,688.0,846.8,622.8
2016,7,30,9,45,824.0,108.0,2.55,30.5,730.5,857.15,624.66
2016,7,30,10,0,839.0,109.0,2.5,31.0,773.0,874.83,633.2
2016,7,30,10,15,847.5,110.5,2.5,31.5,808.5,883.74,636.36
2016,7,30,10,30,856.0,112.0,2.5,32.0,844.0,889.02,637.36
2016,7,30,10,45,865.0,112.0,2.5,32.5,873.5,889.61,635.48
2016,7,30,11,0,874.0,112.0,2.5,33.0,903.0,886.45,631.36
2016,7,30,11,15,878.5,113.0,2.55,33.0,925.0,876.45,624.68
2016,7,30,11,30,883.0,114.0,2.6,33.0,947.0,862.7,615.73
2016,7,30,11,45,890.5,111.0,2.65,33.5,962.0,844.36,602.65
2016,7,30,12,0,898.0,108.0,2.7,34.0,977.0,822.41,587.34
2016,7,30,12,15,899.0,108.5,2.8,34.0,983.0,794.74,569.82
2016,7,30,12,30,900.0,109.0,2.9,34.0,989.0,763.96,549.93
2016,7,30,12,45,899.5,108.5,3.0,34.5,986.5,728.46,524.29
2016,7,30,13,0,899.0,108.0,3.1,35.0,984.0,690.39,496.44
2016,7,30,13,15,897.0,107.5,3.15,35.0,974.0,648.92,466.44
2016,7,30,13,30,895.0,107.0,3.2,35.0,964.0,605.21,434.09
2016,7,30,13,45,890.5,107.0,3.3,35.0,945.5,558.39,398.75
2016,7,30,14,0,886.0,107.0,3.4,35.0,927.0,509.82,361.05
2016,7,30,14,15,880.0,106.0,3.45,35.0,901.5,458.37,320.08
2016,7,30,14,30,874.0,105.0,3.5,35.0,876.0,405.73,277.13
2016,7,30,14,45,866.0,103.5,3.55,35.0,843.5,351.17,231.98
2016,7,30,15,0,858.0,102.0,3.6,35.0,811.0,296.09,186.32
2016,7,30,15,15,848.0,100.5,3.65,35.0,772.0,240.32,141.6
2016,7,30,15,30,838.0,99.0,3.7,35.0,733.0,184.74,101.33
2016,7,30,15,45,823.0,97.0,3.75,35.0,688.5,128.86,70.76
2016,7,30,16,0,808.0,95.0,3.8,35.0,644.0,86.75,64.21
2016,7,30,16,15,790.0,92.5,3.75,34.5,595.5,76.1,56.03
2016,7,30,16,30,772.0,90.0,3.7,34.0,547.0,74.8,55.3
2016,7,30,16,45,745.5,87.5,3.7,34.0,495.0,73.22,54.23
2016,7,30,17,0,719.0,85.0,3.7,34.0,443.0,71.61,53.14
2016,7,30,17,15,687.0,80.5,3.45,33.5,389.5,68.44,50.86
2016,7,30,17,30,655.0,76.0,3.2,33.0,336.0,60.17,44.34
2016,7,30,17,45,606.0,70.5,3.0,32.5,282.0,56.09,41.19
2016,7,30,18,0,557.0,65.0,2.8,32.0,228.0,52.02,37.92
2016,7,30,18,15,488.5,57.0,2.55,31.0,177.5,45.86,32.83
2016,7,30,18,30,420.0,49.0,2.3,30.0,127.0,39.7,27.5
2016,7,30,18,45,312.0,37.5,2.1,29.5,84.5,30.45,19.27
2016,7,30,19,0,204.0,26.0,1.9,29.0,42.0,19.88,7.98
2016,7,30,19,15,102.0,13.0,1.9,28.5,21.0,10.23,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.5,5.0,3.15,24.5,5.5,0.0,0.0
2016,7,31,6,0,33.0,10.0,3.3,25.0,11.0,19.74,0.0
2016,7,31,6,15,152.5,25.5,3.4,25.0,43.5,111.98,64.98
2016,7,31,6,30,272.0,41.0,3.5,25.0,76.0,195.96,148.32
2016,7,31,6,45,378.0,50.0,3.65,25.5,124.5,278.27,218.3
2016,7,31,7,0,484.0,59.0,3.8,26.0,173.0,367.66,292.15
2016,7,31,7,15,541.0,66.0,3.8,26.0,225.5,433.23,345.71
2016,7,31,7,30,598.0,73.0,3.8,26.0,278.0,502.08,399.89
2016,7,31,7,45,647.0,75.5,3.85,26.5,333.0,562.67,445.34
2016,7,31,8,0,696.0,78.0,3.9,27.0,388.0,622.14,488.14
2016,7,31,8,15,723.5,82.0,3.9,27.5,441.0,670.59,520.57
2016,7,31,8,30,751.0,86.0,3.9,28.0,494.0,717.97,551.49
2016,7,31,8,45,770.5,89.5,3.95,28.5,544.0,756.74,575.88
2016,7,31,9,0,790.0,93.0,4.0,29.0,594.0,793.31,598.42
2016,7,31,9,15,805.0,96.0,4.0,29.5,640.5,813.22,609.0
2016,7,31,9,30,820.0,99.0,4.0,30.0,687.0,839.58,624.07
2016,7,31,9,45,833.5,100.0,4.05,30.5,729.0,859.42,634.82
2016,7,31,10,0,847.0,101.0,4.1,31.0,771.0,875.98,643.42
2016,7,31,10,15,855.5,103.0,4.1,31.5,806.5,885.58,647.21
2016,7,31,10,30,864.0,105.0,4.1,32.0,842.0,891.51,648.69
2016,7,31,10,45,871.5,105.5,4.15,32.5,871.5,891.33,646.51
2016,7,31,11,0,879.0,106.0,4.2,33.0,901.0,887.38,642.02
2016,7,31,11,15,578.0,283.0,4.2,33.0,811.0,789.86,572.46
2016,7,31,11,30,277.0,460.0,4.2,33.0,721.0,655.94,473.84
2016,7,31,11,45,587.0,283.0,4.25,33.5,847.0,761.44,552.27
2016,7,31,12,0,897.0,106.0,4.3,34.0,973.0,821.91,595.32
2016,7,31,12,15,898.0,106.5,4.35,34.0,979.0,794.28,576.45
2016,7,31,12,30,899.0,107.0,4.4,34.0,985.0,763.53,555.85
2016,7,31,12,45,668.0,266.0,4.45,34.5,918.0,702.46,507.42
2016,7,31,13,0,437.0,425.0,4.5,35.0,851.0,633.06,454.24
2016,7,31,13,15,663.5,266.5,4.55,35.0,905.5,630.28,454.7
2016,7,31,13,30,890.0,108.0,4.6,35.0,960.0,604.59,437.18
2016,7,31,13,45,883.5,109.0,4.65,35.0,941.0,557.54,400.95
