Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,7.63,0.85
2016,8,20,16,45,0.0,28.0,0.85,26.0,28.0,21.39,12.62
2016,8,20,17,0,0.0,46.0,0.7,26.0,46.0,35.19,24.45
2016,8,20,17,15,0.0,39.0,0.6,25.5,39.0,29.79,19.98
2016,8,20,17,30,0.0,32.0,0.5,25.0,32.0,24.4,15.46
2016,8,20,17,45,0.0,25.5,0.4,25.0,25.5,19.41,11.17
2016,8,20,18,0,0.0,19.0,0.3,25.0,19.0,14.44,6.83
2016,8,20,18,15,0.0,13.5,0.35,25.0,13.5,10.24,3.1
2016,8,20,18,30,0.0,8.0,0.4,25.0,8.0,6.06,0.0
2016,8,20,18,45,0.0,4.0,0.45,25.0,4.0,3.02,0.0
2016,8,20,19,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,22.0,6.5,5.11,0.0
2016,8,21,6,30,0.0,13.0,2.6,22.0,13.0,9.88,1.58
2016,8,21,6,45,0.0,26.0,2.6,22.0,26.0,19.82,10.47
2016,8,21,7,0,0.0,39.0,2.6,22.0,39.0,29.8,19.04
2016,8,21,7,15,0.0,54.5,2.55,22.0,54.5,41.92,29.3
2016,8,21,7,30,0.0,70.0,2.5,22.0,70.0,54.88,40.12
2016,8,21,7,45,0.0,91.0,2.5,22.0,91.0,72.94,54.97
2016,8,21,8,0,0.0,112.0,2.5,22.0,112.0,90.93,69.53
2016,8,21,8,15,0.0,124.5,2.55,22.0,124.5,100.84,77.31
2016,8,21,8,30,0.0,137.0,2.6,22.0,137.0,110.82,85.08
2016,8,21,8,45,41.5,201.0,2.65,22.5,226.0,222.17,174.68
2016,8,21,9,0,83.0,265.0,2.7,23.0,315.0,325.63,254.73
2016,8,21,9,15,77.0,285.0,2.6,23.0,335.0,338.3,262.8
2016,8,21,9,30,71.0,305.0,2.5,23.0,355.0,350.35,270.69
2016,8,21,9,45,115.5,336.0,2.45,23.5,422.5,442.59,339.1
2016,8,21,10,0,160.0,367.0,2.4,24.0,490.0,512.87,389.3
2016,8,21,10,15,123.0,379.0,2.1,24.0,476.0,485.24,366.07
2016,8,21,10,30,86.0,391.0,1.8,24.0,462.0,435.71,327.84
2016,8,21,10,45,54.5,359.5,1.5,24.5,405.5,370.48,278.06
2016,8,21,11,0,23.0,328.0,1.2,25.0,349.0,288.96,216.21
2016,8,21,11,15,89.0,395.5,0.95,25.0,477.0,427.08,317.47
2016,8,21,11,30,155.0,463.0,0.7,25.0,605.0,559.9,407.71
2016,8,21,11,45,135.5,467.5,0.45,25.5,593.0,536.5,386.56
2016,8,21,12,0,116.0,472.0,0.2,26.0,581.0,513.11,367.15
2016,8,21,12,15,61.0,320.0,0.5,26.0,377.5,314.6,231.21
2016,8,21,12,30,6.0,168.0,0.8,26.0,174.0,136.08,99.92
2016,8,21,12,45,12.0,240.5,1.1,26.0,252.0,197.0,146.84
2016,8,21,13,0,18.0,313.0,1.4,26.0,330.0,256.52,191.34
2016,8,21,13,15,18.0,312.0,1.55,26.0,329.0,253.41,188.96
2016,8,21,13,30,18.0,311.0,1.7,26.0,328.0,250.19,186.75
2016,8,21,13,45,30.0,347.0,1.9,26.0,374.0,282.11,210.75
2016,8,21,14,0,42.0,383.0,2.1,26.0,420.0,308.18,230.08
2016,8,21,14,15,38.0,363.5,2.2,26.0,396.5,285.45,213.27
2016,8,21,14,30,34.0,344.0,2.3,26.0,373.0,263.66,197.24
2016,8,21,14,45,37.0,335.0,2.45,26.0,365.5,251.94,188.56
2016,8,21,15,0,40.0,326.0,2.6,26.0,358.0,239.79,179.44
2016,8,21,15,15,27.0,280.5,2.6,26.0,301.5,201.78,151.19
2016,8,21,15,30,14.0,235.0,2.6,26.0,245.0,173.19,130.18
2016,8,21,15,45,22.5,239.5,2.65,26.0,254.5,173.32,130.58
2016,8,21,16,0,31.0,244.0,2.7,26.0,264.0,161.8,128.42
2016,8,21,16,15,47.0,234.0,2.65,25.5,261.5,155.77,124.19
2016,8,21,16,30,63.0,224.0,2.6,25.0,259.0,149.38,119.63
2016,8,21,16,45,31.5,169.5,2.55,25.0,187.0,117.72,93.82
2016,8,21,17,0,0.0,115.0,2.5,25.0,115.0,85.61,67.25
2016,8,21,17,15,0.0,98.5,2.35,24.5,98.5,73.73,57.58
2016,8,21,17,30,0.0,82.0,2.2,24.0,82.0,61.76,47.62
2016,8,21,17,45,0.0,65.5,2.1,24.0,65.5,49.69,37.29
2016,8,21,18,0,0.0,49.0,2.0,24.0,49.0,37.51,26.68
2016,8,21,18,15,0.0,34.5,1.9,23.5,34.5,26.35,16.86
2016,8,21,18,30,0.0,20.0,1.8,23.0,20.0,15.23,6.97
2016,8,21,18,45,0.0,10.0,1.7,23.0,10.0,7.59,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.5,1.75,23.0,1.5,1.18,0.0
2016,8,22,6,30,0.0,3.0,1.9,23.0,3.0,2.27,0.0
2016,8,22,6,45,0.0,7.0,2.1,23.5,7.0,5.3,0.0
2016,8,22,7,0,0.0,11.0,2.3,24.0,11.0,8.34,1.21
2016,8,22,7,15,0.0,16.0,2.35,24.5,16.0,12.15,4.41
2016,8,22,7,30,0.0,21.0,2.4,25.0,21.0,15.98,7.58
2016,8,22,7,45,0.0,39.5,2.45,25.5,39.5,30.16,19.22
2016,8,22,8,0,0.0,58.0,2.5,26.0,58.0,44.43,30.74
2016,8,22,8,15,0.0,92.0,2.6,26.0,92.0,71.63,52.64
2016,8,22,8,30,0.0,126.0,2.7,26.0,126.0,100.9,75.85
2016,8,22,8,45,0.5,144.5,2.85,26.5,144.5,116.87,88.05
2016,8,22,9,0,1.0,163.0,3.0,27.0,163.0,132.81,100.1
2016,8,22,9,15,9.5,202.5,3.05,27.0,209.0,175.11,133.02
2016,8,22,9,30,18.0,242.0,3.1,27.0,255.0,217.74,165.66
2016,8,22,9,45,38.0,289.0,3.2,27.5,318.0,299.66,227.48
2016,8,22,10,0,58.0,336.0,3.3,28.0,381.0,363.11,273.98
2016,8,22,10,15,157.0,365.5,3.35,28.0,493.5,504.79,379.25
2016,8,22,10,30,256.0,395.0,3.4,28.0,606.0,644.09,478.63
2016,8,22,10,45,369.0,371.0,3.45,28.0,688.0,719.56,532.54
2016,8,22,11,0,482.0,347.0,3.5,28.0,770.0,810.25,595.56
2016,8,22,11,15,385.5,394.5,3.5,28.0,738.5,735.64,541.11
2016,8,22,11,30,289.0,442.0,3.5,28.0,707.0,678.62,498.97
2016,8,22,11,45,250.5,458.0,3.55,28.5,690.0,644.61,473.38
2016,8,22,12,0,212.0,474.0,3.6,29.0,673.0,596.99,438.38
2016,8,22,12,15,197.5,478.5,3.6,29.0,664.5,574.82,422.36
2016,8,22,12,30,183.0,483.0,3.6,29.0,656.0,552.39,406.0
2016,8,22,12,45,521.0,306.0,3.6,29.0,796.5,662.28,489.52
2016,8,22,13,0,859.0,129.0,3.6,29.0,937.0,715.8,530.66
2016,8,22,13,15,565.0,290.5,3.6,29.0,819.5,616.7,455.0
2016,8,22,13,30,271.0,452.0,3.6,29.0,702.0,519.81,382.11
2016,8,22,13,45,557.5,289.0,3.6,29.0,789.0,542.35,399.58
2016,8,22,14,0,844.0,126.0,3.6,29.0,876.0,529.76,388.23
2016,8,22,14,15,837.5,124.5,3.6,29.0,849.0,477.29,345.68
2016,8,22,14,30,831.0,123.0,3.6,29.0,822.0,423.82,301.38
2016,8,22,14,45,820.0,122.0,3.6,29.0,787.5,368.37,254.72
2016,8,22,15,0,809.0,121.0,3.6,29.0,753.0,308.89,204.67
2016,8,22,15,15,796.5,118.5,3.6,29.0,712.5,251.13,156.79
2016,8,22,15,30,784.0,116.0,3.6,29.0,672.0,194.12,112.98
2016,8,22,15,45,763.0,114.5,3.6,29.0,625.5,138.04,78.58
2016,8,22,16,0,742.0,113.0,3.6,29.0,579.0,88.18,67.3
2016,8,22,16,15,719.0,109.0,3.4,28.5,528.5,79.61,60.65
2016,8,22,16,30,696.0,105.0,3.2,28.0,478.0,77.77,59.48
2016,8,22,16,45,663.0,100.5,3.05,28.0,425.0,75.31,57.66
2016,8,22,17,0,630.0,96.0,2.9,28.0,372.0,72.81,55.79
2016,8,22,17,15,586.5,89.5,2.7,27.5,318.0,68.68,52.64
2016,8,22,17,30,543.0,83.0,2.5,27.0,264.0,64.5,49.34
2016,8,22,17,45,476.5,74.5,2.35,27.0,211.0,58.47,44.24
2016,8,22,18,0,410.0,66.0,2.2,27.0,158.0,49.88,36.76
2016,8,22,18,15,313.5,53.0,2.25,26.5,111.0,39.98,28.01
2016,8,22,18,30,217.0,40.0,2.3,26.0,64.0,30.11,18.84
2016,8,22,18,45,108.5,20.0,2.35,26.0,32.0,15.16,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,60.0,16.0,3.7,24.0,21.0,40.63,0.0
2016,8,23,6,30,120.0,32.0,3.8,24.0,42.0,119.56,79.24
2016,8,23,6,45,225.5,48.5,3.9,24.5,85.5,215.79,167.98
2016,8,23,7,0,331.0,65.0,4.0,25.0,129.0,310.11,247.62
2016,8,23,7,15,165.5,36.5,4.2,25.0,68.5,170.65,137.27
2016,8,23,7,30,0.0,8.0,4.4,25.0,8.0,6.07,0.0
2016,8,23,7,45,0.0,43.5,4.6,25.5,43.5,33.24,21.73
2016,8,23,8,0,0.0,79.0,4.8,26.0,79.0,60.96,44.2
2016,8,23,8,15,65.5,149.0,4.9,26.0,182.5,191.61,151.12
2016,8,23,8,30,131.0,219.0,5.0,26.0,286.0,342.67,270.14
2016,8,23,8,45,437.5,164.5,5.1,26.5,422.0,593.33,466.03
2016,8,23,9,0,744.0,110.0,5.2,27.0,558.0,823.16,632.19
2016,8,23,9,15,762.5,113.5,5.2,27.5,606.0,856.16,650.99
2016,8,23,9,30,781.0,117.0,5.2,28.0,654.0,886.3,668.66
2016,8,23,9,45,531.5,233.0,5.2,28.5,609.0,775.26,585.64
2016,8,23,10,0,282.0,349.0,5.2,29.0,564.0,634.38,476.97
2016,8,23,10,15,564.0,233.5,5.2,29.0,690.0,812.11,609.33
2016,8,23,10,30,846.0,118.0,5.2,29.0,816.0,937.67,695.58
2016,8,23,10,45,857.0,117.5,5.25,29.5,846.5,938.91,693.54
2016,8,23,11,0,868.0,117.0,5.3,30.0,877.0,936.3,689.78
2016,8,23,11,15,873.5,118.0,5.25,30.0,899.0,926.14,681.9
2016,8,23,11,30,879.0,119.0,5.2,30.0,921.0,912.14,671.61
2016,8,23,11,45,880.0,121.0,5.2,30.5,934.5,891.29,655.79
2016,8,23,12,0,881.0,123.0,5.2,31.0,948.0,866.9,637.74
2016,8,23,12,15,882.5,123.5,5.2,31.0,953.5,838.28,618.21
2016,8,23,12,30,884.0,124.0,5.2,31.0,959.0,806.46,596.49
2016,8,23,12,45,883.0,124.0,5.2,31.0,955.5,769.33,570.52
2016,8,23,13,0,882.0,124.0,5.2,31.0,952.0,729.53,541.29
2016,8,23,13,15,879.5,123.0,5.15,31.0,940.5,685.46,508.31
2016,8,23,13,30,877.0,122.0,5.1,31.0,929.0,639.19,473.04
2016,8,23,13,45,872.0,121.5,5.1,31.0,909.0,589.85,434.84
2016,8,23,14,0,867.0,121.0,5.1,31.0,889.0,538.87,394.4
2016,8,23,14,15,537.5,266.0,5.05,31.0,737.0,442.96,322.27
2016,8,23,14,30,208.0,411.0,5.0,31.0,585.0,374.0,273.06
2016,8,23,14,45,243.0,386.0,4.95,31.0,581.0,349.83,253.36
2016,8,23,15,0,278.0,361.0,4.9,31.0,577.0,316.57,226.16
2016,8,23,15,15,533.0,241.0,4.8,30.5,627.5,269.81,180.51
2016,8,23,15,30,788.0,121.0,4.7,30.0,678.0,198.44,115.86
2016,8,23,15,45,766.5,119.5,4.65,30.0,630.5,141.93,81.21
2016,8,23,16,0,745.0,118.0,4.6,30.0,583.0,91.64,69.89
2016,8,23,16,15,721.5,114.0,4.35,29.5,532.0,82.82,63.06
2016,8,23,16,30,698.0,110.0,4.1,29.0,481.0,81.08,62.0
2016,8,23,16,45,662.0,105.5,3.9,29.0,427.0,78.68,60.25
2016,8,23,17,0,626.0,101.0,3.7,29.0,373.0,76.26,58.46
2016,8,23,17,15,581.0,94.0,3.4,28.5,318.0,71.9,55.13
2016,8,23,17,30,536.0,87.0,3.1,28.0,263.0,67.46,51.63
2016,8,23,17,45,469.0,77.5,2.85,27.5,210.0,60.8,46.1
2016,8,23,18,0,402.0,68.0,2.6,27.0,157.0,51.16,37.81
2016,8,23,18,15,301.5,54.0,2.55,26.5,110.0,40.58,28.46
2016,8,23,18,30,201.0,40.0,2.5,26.0,63.0,30.02,18.61
2016,8,23,18,45,100.5,20.0,2.5,26.0,31.5,15.14,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,109.5,14.0,2.75,23.0,23.0,62.51,0.0
2016,8,24,6,30,219.0,28.0,3.0,23.0,46.0,177.01,117.92
2016,8,24,6,45,337.5,39.5,3.3,23.5,92.0,273.05,213.82
2016,8,24,7,0,456.0,51.0,3.6,24.0,138.0,377.47,302.16
2016,8,24,7,15,525.5,58.5,3.75,24.5,192.0,454.46,365.78
2016,8,24,7,30,595.0,66.0,3.9,25.0,246.0,535.87,430.03
2016,8,24,7,45,649.5,69.5,4.1,25.5,303.0,604.62,481.08
2016,8,24,8,0,704.0,73.0,4.3,26.0,360.0,671.71,528.91
2016,8,24,8,15,734.5,77.0,4.3,26.0,415.0,724.63,565.49
2016,8,24,8,30,765.0,81.0,4.3,26.0,470.0,776.52,600.56
2016,8,24,8,45,792.0,82.5,4.35,26.5,523.0,820.82,628.57
2016,8,24,9,0,819.0,84.0,4.4,27.0,576.0,852.85,647.58
2016,8,24,9,15,834.5,86.5,4.4,27.5,624.0,883.02,664.97
2016,8,24,9,30,850.0,89.0,4.4,28.0,672.0,910.16,680.14
2016,8,24,9,45,863.0,90.5,4.4,28.5,714.5,930.51,690.68
2016,8,24,10,0,876.0,92.0,4.4,29.0,757.0,947.34,698.91
2016,8,24,10,15,884.5,93.5,4.4,29.0,793.5,956.15,703.29
2016,8,24,10,30,893.0,95.0,4.4,29.0,830.0,961.09,705.3
2016,8,24,10,45,899.0,96.5,4.4,29.5,859.0,959.71,701.88
2016,8,24,11,0,905.0,98.0,4.4,30.0,888.0,954.33,696.02
2016,8,24,11,15,909.0,99.0,4.35,30.0,909.5,942.61,687.31
2016,8,24,11,30,913.0,100.0,4.3,30.0,931.0,926.97,676.18
2016,8,24,11,45,907.5,105.5,4.3,30.5,942.0,903.28,658.75
2016,8,24,12,0,902.0,111.0,4.3,31.0,953.0,876.04,639.12
2016,8,24,12,15,902.5,111.0,4.25,31.0,958.0,845.72,618.57
2016,8,24,12,30,903.0,111.0,4.2,31.0,963.0,812.2,595.87
2016,8,24,12,45,900.0,112.5,4.2,31.0,958.5,774.25,570.14
2016,8,24,13,0,897.0,114.0,4.2,31.0,954.0,733.64,540.72
2016,8,24,13,15,612.0,273.5,4.15,31.0,843.5,637.77,468.05
2016,8,24,13,30,327.0,433.0,4.1,31.0,733.0,542.01,396.21
2016,8,24,13,45,601.5,273.5,4.1,31.0,810.5,556.48,407.62
2016,8,24,14,0,876.0,114.0,4.1,31.0,888.0,539.37,393.02
2016,8,24,14,15,869.0,113.0,4.05,31.0,860.0,485.2,349.25
2016,8,24,14,30,862.0,112.0,4.0,31.0,832.0,430.02,303.69
2016,8,24,14,45,840.0,117.0,3.95,31.0,794.5,373.02,256.11
2016,8,24,15,0,818.0,122.0,3.9,31.0,757.0,313.18,206.24
2016,8,24,15,15,805.0,119.5,3.85,30.5,715.5,254.54,158.27
2016,8,24,15,30,792.0,117.0,3.8,30.0,674.0,196.73,114.25
2016,8,24,15,45,772.5,115.0,3.75,30.0,627.0,139.76,79.25
2016,8,24,16,0,753.0,113.0,3.7,30.0,580.0,88.68,67.46
2016,8,24,16,15,730.0,108.5,3.5,29.5,529.0,79.75,60.53
2016,8,24,16,30,707.0,104.0,3.3,29.0,478.0,77.54,59.07
2016,8,24,16,45,673.0,99.5,3.1,29.0,424.0,75.01,57.2
2016,8,24,17,0,639.0,95.0,2.9,29.0,370.0,72.44,55.28
2016,8,24,17,15,595.0,88.0,2.6,28.5,315.5,67.91,51.78
2016,8,24,17,30,551.0,81.0,2.3,28.0,261.0,63.29,48.11
2016,8,24,17,45,482.5,72.5,2.05,27.5,207.5,57.18,43.03
2016,8,24,18,0,414.0,64.0,1.8,27.0,154.0,51.07,37.71
2016,8,24,18,15,316.5,50.5,1.75,26.5,107.0,38.23,26.46
2016,8,24,18,30,219.0,37.0,1.7,26.0,60.0,27.96,16.78
2016,8,24,18,45,109.5,18.5,1.65,26.0,30.0,14.05,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,6,15,103.5,13.5,1.4,23.0,22.0,59.6,0.0
2016,8,25,6,30,207.0,27.0,1.6,23.0,44.0,169.44,110.2
2016,8,25,6,45,313.0,40.5,1.8,23.5,89.0,261.08,203.24
2016,8,25,7,0,419.0,54.0,2.0,24.0,134.0,358.99,285.51
2016,8,25,7,15,490.0,63.0,2.1,24.0,187.0,437.58,350.14
2016,8,25,7,30,561.0,72.0,2.2,24.0,240.0,520.73,415.61
2016,8,25,7,45,606.5,79.0,2.3,24.5,295.0,586.04,463.68
2016,8,25,8,0,652.0,86.0,2.4,25.0,350.0,652.57,510.33
2016,8,25,8,15,685.0,91.0,2.4,25.0,404.5,706.92,547.24
2016,8,25,8,30,718.0,96.0,2.4,25.0,459.0,760.61,582.81
2016,8,25,8,45,744.5,99.0,2.4,25.5,511.5,800.58,606.94
2016,8,25,9,0,771.0,102.0,2.4,26.0,564.0,843.26,632.56
2016,8,25,9,15,788.0,105.0,2.35,26.5,611.5,874.79,649.81
2016,8,25,9,30,805.0,108.0,2.3,27.0,659.0,903.35,664.95
2016,8,25,9,45,821.5,109.0,2.25,27.5,702.0,925.96,676.05
2016,8,25,10,0,838.0,110.0,2.2,28.0,745.0,932.55,676.77
2016,8,25,10,15,847.0,111.5,2.15,28.0,780.5,941.36,680.54
2016,8,25,10,30,856.0,113.0,2.1,28.0,816.0,946.42,682.02
2016,8,25,10,45,863.5,114.0,2.05,28.5,845.5,945.74,678.62
2016,8,25,11,0,871.0,115.0,2.0,29.0,875.0,941.19,672.98
2016,8,25,11,15,562.0,282.0,1.95,29.0,776.5,815.38,587.24
2016,8,25,11,30,253.0,449.0,1.9,29.0,678.0,656.31,473.45
2016,8,25,11,45,571.5,282.0,1.9,29.0,811.0,790.1,571.44
2016,8,25,12,0,890.0,115.0,1.9,29.0,944.0,871.05,626.54
2016,8,25,12,15,890.5,115.0,1.9,29.0,949.0,840.92,606.04
2016,8,25,12,30,891.0,115.0,1.9,29.0,954.0,807.64,584.51
2016,8,25,12,45,890.0,115.0,1.9,29.5,950.0,770.24,558.86
2016,8,25,13,0,889.0,115.0,1.9,30.0,946.0,730.12,529.73
2016,8,25,13,15,886.0,114.5,1.9,30.0,933.5,685.73,498.19
2016,8,25,13,30,883.0,114.0,1.9,30.0,921.0,639.14,464.33
2016,8,25,13,45,877.5,113.0,1.9,30.0,901.0,588.74,426.85
2016,8,25,14,0,872.0,112.0,1.9,30.0,881.0,536.77,387.09
2016,8,25,14,15,609.5,244.0,1.9,30.0,773.0,461.12,330.77
2016,8,25,14,30,347.0,376.0,1.9,30.0,665.0,404.78,290.51
2016,8,25,14,45,328.0,363.0,1.95,30.0,627.0,361.08,257.59
2016,8,25,15,0,309.0,350.0,2.0,30.0,589.0,319.52,226.02
2016,8,25,15,15,258.5,338.0,2.0,29.5,530.5,274.02,193.48
2016,8,25,15,30,208.0,326.0,2.0,29.0,472.0,241.31,171.69
2016,8,25,15,45,166.0,302.5,2.0,29.0,414.0,203.88,147.39
2016,8,25,16,0,124.0,279.0,2.0,29.0,356.0,173.4,136.01
2016,8,25,16,15,277.5,231.5,1.9,28.5,383.5,146.54,115.15
2016,8,25,16,30,431.0,184.0,1.8,28.0,411.0,120.15,94.31
2016,8,25,16,45,530.0,139.0,1.75,28.0,387.0,96.87,75.51
2016,8,25,17,0,629.0,94.0,1.7,28.0,363.0,71.65,54.82
2016,8,25,17,15,584.5,87.0,1.55,27.5,308.5,67.11,51.32
2016,8,25,17,30,540.0,80.0,1.4,27.0,254.0,62.48,47.63
2016,8,25,17,45,472.5,71.0,1.3,27.0,201.5,56.0,42.11
2016,8,25,18,0,405.0,62.0,1.2,27.0,149.0,49.48,36.35
2016,8,25,18,15,308.0,48.5,1.2,26.5,103.0,36.76,25.18
2016,8,25,18,30,211.0,35.0,1.2,26.0,57.0,26.48,15.4
2016,8,25,18,45,105.5,17.5,1.2,25.5,28.5,13.3,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,60.5,14.0,0.7,23.0,19.0,39.82,0.0
2016,8,26,6,30,121.0,28.0,0.8,23.0,38.0,125.92,78.61
2016,8,26,6,45,222.5,45.0,0.9,23.5,80.5,212.86,164.5
2016,8,26,7,0,324.0,62.0,1.0,24.0,123.0,306.17,242.2
2016,8,26,7,15,395.0,74.0,1.0,24.0,174.0,381.62,303.5
2016,8,26,7,30,466.0,86.0,1.0,24.0,225.0,462.67,366.41
2016,8,26,7,45,517.5,94.5,1.05,24.5,279.0,537.8,421.41
2016,8,26,8,0,569.0,103.0,1.1,25.0,333.0,608.08,470.67
2016,8,26,8,15,296.0,144.5,1.0,25.5,265.0,415.28,323.31
2016,8,26,8,30,23.0,186.0,0.9,26.0,197.0,178.64,136.45
2016,8,26,8,45,362.0,155.0,0.85,26.5,370.0,520.39,399.87
2016,8,26,9,0,701.0,124.0,0.8,27.0,543.0,812.47,596.04
2016,8,26,9,15,604.0,177.0,0.7,27.0,559.5,790.81,574.71
2016,8,26,9,30,507.0,230.0,0.6,27.0,576.0,751.96,544.17
2016,8,26,9,45,485.5,256.5,0.5,27.5,605.0,760.97,545.61
2016,8,26,10,0,464.0,283.0,0.4,28.0,634.0,766.42,544.16
2016,8,26,10,15,467.0,299.0,0.45,28.0,667.0,781.96,553.36
2016,8,26,10,30,470.0,315.0,0.5,28.0,700.0,794.65,560.69
2016,8,26,10,45,397.5,360.0,0.6,28.0,694.0,741.5,525.6
2016,8,26,11,0,325.0,405.0,0.7,28.0,688.0,706.89,502.3
2016,8,26,11,15,393.0,389.5,0.8,28.0,740.0,743.38,528.48
2016,8,26,11,30,461.0,374.0,0.9,28.0,792.0,791.63,560.76
2016,8,26,11,45,481.0,379.0,1.0,28.5,821.0,794.97,562.08
2016,8,26,12,0,501.0,384.0,1.1,29.0,850.0,794.65,561.52
2016,8,26,12,15,459.0,394.0,1.2,29.0,822.5,743.63,528.46
2016,8,26,12,30,417.0,404.0,1.3,29.0,795.0,692.83,495.38
2016,8,26,12,45,388.0,416.0,1.4,29.0,779.0,647.93,465.77
2016,8,26,13,0,359.0,428.0,1.5,29.0,763.0,611.82,441.32
2016,8,26,13,15,223.5,436.0,1.55,29.0,644.0,497.95,361.72
2016,8,26,13,30,88.0,444.0,1.6,29.0,525.0,398.36,290.82
2016,8,26,13,45,452.5,294.0,1.7,29.0,693.5,490.79,359.14
2016,8,26,14,0,817.0,144.0,1.8,29.0,862.0,534.98,387.65
2016,8,26,14,15,642.5,233.0,1.9,29.0,786.5,469.35,337.8
2016,8,26,14,30,468.0,322.0,2.0,29.0,711.0,416.57,298.75
2016,8,26,14,45,629.0,226.5,2.1,29.0,725.0,372.51,260.55
2016,8,26,15,0,790.0,131.0,2.2,29.0,739.0,312.76,207.35
2016,8,26,15,15,547.5,219.0,2.25,28.5,629.5,260.78,173.54
2016,8,26,15,30,305.0,307.0,2.3,28.0,520.0,239.25,167.11
2016,8,26,15,45,268.0,290.0,2.35,28.0,467.5,199.13,141.33
2016,8,26,16,0,231.0,273.0,2.4,28.0,415.0,173.32,136.69
2016,8,26,16,15,258.0,243.0,2.35,27.5,388.5,152.1,120.28
2016,8,26,16,30,285.0,213.0,2.3,27.0,362.0,137.62,109.14
2016,8,26,16,45,313.5,183.0,2.25,27.0,330.0,122.15,96.82
2016,8,26,17,0,342.0,153.0,2.2,27.0,298.0,105.66,83.49
2016,8,26,17,15,319.5,133.0,2.1,26.5,253.0,93.29,73.58
2016,8,26,17,30,297.0,113.0,2.0,26.0,208.0,80.48,63.07
2016,8,26,17,45,261.0,93.5,1.9,26.0,164.5,67.4,51.95
2016,8,26,18,0,225.0,74.0,1.8,26.0,121.0,53.98,40.27
2016,8,26,18,15,167.0,54.0,1.8,25.5,83.0,39.78,27.76
2016,8,26,18,30,109.0,34.0,1.8,25.0,45.0,25.37,14.33
2016,8,26,18,45,54.5,17.0,1.85,25.0,22.5,13.38,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,54.0,13.5,0.6,22.5,17.5,36.49,0.0
2016,8,27,6,30,108.0,27.0,0.7,23.0,35.0,105.4,63.28
2016,8,27,6,45,190.0,45.0,0.8,23.5,74.5,195.11,150.35
2016,8,27,7,0,272.0,63.0,0.9,24.0,114.0,275.96,218.18
2016,8,27,7,15,336.5,76.0,0.9,24.0,161.0,345.95,275.43
2016,8,27,7,30,401.0,89.0,0.9,24.0,208.0,421.1,334.25
2016,8,27,7,45,494.5,93.0,0.9,24.5,270.5,520.42,407.96
2016,8,27,8,0,588.0,97.0,0.9,25.0,333.0,618.6,476.68
2016,8,27,8,15,623.0,103.0,0.75,25.5,386.5,674.05,510.21
2016,8,27,8,30,658.0,109.0,0.6,26.0,440.0,729.04,542.07
2016,8,27,8,45,473.5,181.0,0.45,26.5,432.5,650.32,481.5
2016,8,27,9,0,289.0,253.0,0.3,27.0,425.0,547.06,403.68
2016,8,27,9,15,165.5,266.5,0.4,27.0,367.0,426.06,317.55
2016,8,27,9,30,42.0,280.0,0.5,27.0,309.0,300.1,223.94
2016,8,27,9,45,409.0,207.5,0.6,27.5,514.5,638.5,472.0
2016,8,27,10,0,776.0,135.0,0.7,28.0,720.0,917.33,650.6
2016,8,27,10,15,503.0,265.5,0.8,28.0,652.0,785.28,560.49
2016,8,27,10,30,230.0,396.0,0.9,28.0,584.0,605.05,436.78
2016,8,27,10,45,277.0,400.5,1.05,28.5,635.0,668.14,481.06
2016,8,27,11,0,324.0,405.0,1.2,29.0,686.0,707.28,506.89
2016,8,27,11,15,572.0,277.0,1.3,29.0,788.5,826.98,590.93
2016,8,27,11,30,820.0,149.0,1.4,29.0,891.0,907.83,644.93
2016,8,27,11,45,516.0,309.0,1.5,29.0,779.0,766.05,548.74
2016,8,27,12,0,212.0,469.0,1.6,29.0,667.0,597.32,430.53
2016,8,27,12,15,263.5,459.5,1.65,29.0,706.5,629.75,454.6
2016,8,27,12,30,315.0,450.0,1.7,29.0,746.0,643.68,464.58
2016,8,27,12,45,571.5,300.0,1.8,29.0,833.0,700.45,507.98
2016,8,27,13,0,828.0,150.0,1.9,29.0,920.0,716.31,522.48
2016,8,27,13,15,825.0,149.0,1.95,29.0,908.5,681.35,496.91
2016,8,27,13,30,822.0,148.0,2.0,29.0,897.0,634.97,463.42
2016,8,27,13,45,814.0,148.5,2.05,29.0,876.0,585.09,426.53
2016,8,27,14,0,806.0,149.0,2.1,29.0,855.0,534.03,387.64
2016,8,27,14,15,798.5,147.0,2.1,29.0,827.5,480.42,345.55
2016,8,27,14,30,791.0,145.0,2.1,29.0,800.0,426.13,301.7
2016,8,27,14,45,777.0,144.5,2.15,29.0,764.5,370.23,255.83
2016,8,27,15,0,763.0,144.0,2.2,29.0,729.0,314.86,209.82
2016,8,27,15,15,495.0,232.0,2.15,29.0,603.5,257.97,173.1
2016,8,27,15,30,227.0,320.0,2.1,29.0,478.0,241.26,171.07
2016,8,27,15,45,459.0,226.0,2.1,29.0,516.0,174.79,116.1
2016,8,27,16,0,691.0,132.0,2.1,29.0,554.0,91.93,70.33
2016,8,27,16,15,665.5,126.5,2.0,28.5,503.5,89.71,69.0
2016,8,27,16,30,640.0,121.0,1.9,28.0,453.0,87.36,67.46
2016,8,27,16,45,607.5,114.0,1.85,28.0,400.5,83.74,64.72
2016,8,27,17,0,575.0,107.0,1.8,28.0,348.0,79.98,61.82
2016,8,27,17,15,528.5,98.0,1.65,27.5,294.5,74.4,57.47
2016,8,27,17,30,482.0,89.0,1.5,27.0,241.0,66.11,50.7
2016,8,27,17,45,417.5,77.5,1.4,26.5,189.5,57.77,43.68
2016,8,27,18,0,353.0,66.0,1.3,26.0,138.0,49.33,36.32
2016,8,27,18,15,259.5,49.5,1.3,25.5,93.5,37.13,25.49
2016,8,27,18,30,166.0,33.0,1.3,25.0,49.0,24.84,13.6
2016,8,27,18,45,83.0,16.5,1.3,25.0,24.5,12.98,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,61.5,13.0,1.7,22.0,17.5,39.88,0.0
2016,8,28,6,30,123.0,26.0,1.9,22.0,35.0,124.0,73.11
2016,8,28,6,45,218.5,44.0,2.1,22.5,77.5,211.59,164.6
2016,8,28,7,0,314.0,62.0,2.3,23.0,120.0,302.72,242.17
2016,8,28,7,15,384.5,74.5,2.35,23.5,170.5,378.31,304.68
2016,8,28,7,30,455.0,87.0,2.4,24.0,221.0,459.49,368.88
2016,8,28,7,45,505.0,96.0,2.45,24.5,274.0,533.39,424.53
2016,8,28,8,0,555.0,105.0,2.5,25.0,327.0,602.9,474.85
2016,8,28,8,15,591.0,112.0,2.6,25.5,380.0,659.54,513.63
2016,8,28,8,30,627.0,119.0,2.7,26.0,433.0,715.8,551.17
2016,8,28,8,45,658.0,123.0,2.8,26.5,484.5,763.36,581.75
2016,8,28,9,0,689.0,127.0,2.9,27.0,536.0,809.4,610.78
2016,8,28,9,15,708.5,131.5,2.95,27.0,583.0,843.36,632.1
2016,8,28,9,30,728.0,136.0,3.0,27.0,630.0,874.67,651.6
2016,8,28,9,45,749.0,136.5,3.15,27.5,673.0,893.32,661.91
2016,8,28,10,0,770.0,137.0,3.3,28.0,716.0,915.77,674.9
2016,8,28,10,15,535.0,258.0,3.35,28.0,670.5,810.28,599.86
2016,8,28,10,30,300.0,379.0,3.4,28.0,625.0,678.06,502.21
2016,8,28,10,45,186.0,392.5,3.45,28.0,547.0,553.57,412.27
2016,8,28,11,0,72.0,406.0,3.5,28.0,469.0,431.15,321.23
2016,8,28,11,15,449.0,274.5,3.5,28.0,679.0,708.17,528.26
2016,8,28,11,30,826.0,143.0,3.5,28.0,889.0,894.74,657.83
2016,8,28,11,45,823.5,147.5,3.55,28.5,901.0,887.56,650.19
2016,8,28,12,0,821.0,152.0,3.6,29.0,913.0,862.44,632.15
2016,8,28,12,15,822.0,152.5,3.65,29.0,917.5,833.39,612.87
2016,8,28,12,30,823.0,153.0,3.7,29.0,922.0,801.21,591.21
2016,8,28,12,45,826.0,150.0,3.75,29.0,919.5,753.86,558.36
2016,8,28,13,0,829.0,147.0,3.8,29.0,917.0,716.06,531.2
2016,8,28,13,15,826.0,146.5,3.8,29.0,905.0,673.5,499.79
2016,8,28,13,30,823.0,146.0,3.8,29.0,893.0,635.07,470.41
2016,8,28,13,45,822.5,141.5,3.85,29.0,874.0,581.13,429.63
2016,8,28,14,0,822.0,137.0,3.9,29.0,855.0,531.48,390.63
2016,8,28,14,15,815.0,135.5,3.9,29.0,827.5,480.16,349.1
2016,8,28,14,30,808.0,134.0,3.9,29.0,800.0,425.55,304.04
2016,8,28,14,45,419.0,217.0,3.95,29.0,561.5,296.86,211.9
2016,8,28,15,0,30.0,300.0,4.0,29.0,323.0,221.5,164.59
2016,8,28,15,15,96.0,312.0,3.95,28.5,379.5,236.02,173.6
2016,8,28,15,30,162.0,324.0,3.9,28.0,436.0,233.67,169.6
2016,8,28,15,45,147.5,299.5,3.85,28.0,396.0,200.89,147.04
2016,8,28,16,0,133.0,275.0,3.8,28.0,356.0,171.59,135.68
2016,8,28,16,15,387.0,197.0,3.65,27.5,402.5,125.15,98.52
2016,8,28,16,30,641.0,119.0,3.5,27.0,449.0,86.2,66.83
2016,8,28,16,45,609.0,111.5,3.4,27.0,396.5,82.19,63.77
2016,8,28,17,0,577.0,104.0,3.3,27.0,344.0,78.01,60.5
2016,8,28,17,15,530.0,95.5,2.9,26.5,290.5,72.71,56.33
2016,8,28,17,30,483.0,87.0,2.5,26.0,237.0,67.29,51.94
2016,8,28,17,45,416.5,75.5,2.15,26.0,186.0,56.42,42.62
2016,8,28,18,0,350.0,64.0,1.8,26.0,135.0,47.93,35.1
2016,8,28,18,15,255.5,48.0,1.65,25.5,90.5,36.04,24.52
2016,8,28,18,30,161.0,32.0,1.5,25.0,46.0,24.09,12.62
2016,8,28,18,45,80.5,16.0,1.4,24.5,23.0,12.59,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,60.0,13.0,2.9,22.0,17.0,39.34,0.0
2016,8,29,6,30,120.0,26.0,3.1,22.0,34.0,122.55,69.37
2016,8,29,6,45,225.5,42.0,3.3,22.5,76.5,214.04,166.84
2016,8,29,7,0,331.0,58.0,3.5,23.0,119.0,309.67,248.81
2016,8,29,7,15,404.0,69.0,3.65,23.5,169.5,386.1,312.81
2016,8,29,7,30,477.0,80.0,3.8,24.0,220.0,476.04,384.58
2016,8,29,7,45,538.0,85.5,3.95,24.5,275.0,549.19,440.9
2016,8,29,8,0,599.0,91.0,4.1,25.0,330.0,624.55,495.85
2016,8,29,8,15,328.0,147.0,4.2,25.0,281.0,448.94,358.01
2016,8,29,8,30,57.0,203.0,4.3,25.0,232.0,245.69,192.6
2016,8,29,8,45,399.0,153.0,4.4,25.5,387.0,555.58,438.45
2016,8,29,9,0,741.0,103.0,4.5,26.0,542.0,826.04,633.7
2016,8,29,9,15,370.5,75.0,4.55,26.5,294.5,457.98,360.04
2016,8,29,9,30,0.0,47.0,4.6,27.0,47.0,36.13,23.17
2016,8,29,9,45,33.0,192.0,4.65,27.5,217.0,201.04,153.64
2016,8,29,10,0,66.0,337.0,4.7,28.0,387.0,376.19,285.73
2016,8,29,10,15,41.5,308.0,4.7,28.0,340.0,318.88,241.22
2016,8,29,10,30,17.0,279.0,4.7,28.0,293.0,245.23,184.66
2016,8,29,10,45,27.5,321.0,4.75,28.0,344.5,311.42,234.55
2016,8,29,11,0,38.0,363.0,4.8,28.0,396.0,358.0,268.95
2016,8,29,11,15,109.5,409.0,4.8,28.0,507.0,483.44,362.34
2016,8,29,11,30,181.0,455.0,4.8,28.0,618.0,583.46,434.83
2016,8,29,11,45,243.0,450.5,4.8,28.5,673.0,623.06,462.71
2016,8,29,12,0,305.0,446.0,4.8,29.0,728.0,673.09,497.35
2016,8,29,12,15,594.5,278.0,4.8,29.0,831.0,763.2,566.43
2016,8,29,12,30,884.0,110.0,4.8,29.0,934.0,803.68,598.23
2016,8,29,12,45,881.0,111.0,4.85,29.0,929.5,765.59,571.93
2016,8,29,13,0,878.0,112.0,4.9,29.0,925.0,724.91,542.26
2016,8,29,13,15,875.0,111.5,4.9,29.0,913.0,680.65,509.16
2016,8,29,13,30,872.0,111.0,4.9,29.0,901.0,634.21,473.73
2016,8,29,13,45,865.0,111.5,4.9,29.0,880.0,584.26,434.83
2016,8,29,14,0,858.0,112.0,4.9,29.0,859.0,532.88,393.83
2016,8,29,14,15,465.5,246.5,4.9,28.5,650.5,400.95,295.87
2016,8,29,14,30,73.0,381.0,4.9,28.0,442.0,305.48,227.88
2016,8,29,14,45,444.5,246.0,4.9,28.0,586.5,325.3,234.31
2016,8,29,15,0,816.0,111.0,4.9,28.0,731.0,311.43,208.67
2016,8,29,15,15,803.0,108.5,4.8,28.0,690.0,248.47,156.0
2016,8,29,15,30,790.0,106.0,4.7,28.0,649.0,190.52,110.79
2016,8,29,15,45,767.0,105.0,4.65,28.0,601.5,133.8,75.47
2016,8,29,16,0,744.0,104.0,4.6,28.0,554.0,83.04,63.5
2016,8,29,16,15,720.5,100.0,4.4,27.5,503.5,80.91,62.13
2016,8,29,16,30,697.0,96.0,4.2,27.0,453.0,72.6,55.55
2016,8,29,16,45,348.5,54.0,4.05,27.0,232.5,39.44,27.83
2016,8,29,17,0,0.0,12.0,3.9,27.0,12.0,9.13,2.14
2016,8,29,17,15,0.0,10.0,3.55,26.5,10.0,7.6,0.87
2016,8,29,17,30,0.0,8.0,3.2,26.0,8.0,6.07,0.0
2016,8,29,17,45,0.0,6.0,2.85,25.5,6.0,4.55,0.0
2016,8,29,18,0,0.0,4.0,2.5,25.0,4.0,3.03,0.0
2016,8,29,18,15,0.0,2.5,2.35,24.5,2.5,1.89,0.0
2016,8,29,18,30,0.0,1.0,2.2,24.0,1.0,0.75,0.0
2016,8,29,18,45,0.0,0.5,2.05,24.0,0.5,0.39,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,73.0,12.0,2.15,22.0,17.0,45.08,0.0
2016,8,30,6,30,146.0,24.0,2.4,22.0,34.0,133.41,72.38
2016,8,30,6,45,252.0,39.0,2.65,22.5,76.5,226.47,176.36
2016,8,30,7,0,358.0,54.0,2.9,23.0,119.0,322.96,259.08
2016,8,30,7,15,430.0,64.5,2.95,23.5,170.0,406.52,328.12
2016,8,30,7,30,502.0,75.0,3.0,24.0,221.0,490.65,394.76
2016,8,30,7,45,313.5,118.5,3.05,24.5,216.5,389.07,312.81
2016,8,30,8,0,125.0,162.0,3.1,25.0,212.0,279.48,222.16
2016,8,30,8,15,184.0,184.5,3.15,25.5,269.5,354.75,281.3
2016,8,30,8,30,243.0,207.0,3.2,26.0,327.0,452.98,355.2
2016,8,30,8,45,259.5,230.0,3.25,26.5,371.5,496.44,385.44
2016,8,30,9,0,276.0,253.0,3.3,27.0,416.0,539.21,414.82
2016,8,30,9,15,329.0,264.0,3.35,27.0,474.5,602.01,460.07
2016,8,30,9,30,382.0,275.0,3.4,27.0,533.0,665.03,504.55
2016,8,30,9,45,334.5,309.0,3.5,27.5,545.5,655.35,493.71
2016,8,30,10,0,287.0,343.0,3.6,28.0,558.0,642.39,481.13
2016,8,30,10,15,330.0,349.5,3.65,28.0,608.5,686.05,511.88
2016,8,30,10,30,373.0,356.0,3.7,28.0,659.0,727.94,540.77
2016,8,30,10,45,432.5,347.0,3.75,28.5,710.5,786.71,580.02
2016,8,30,11,0,492.0,338.0,3.8,29.0,762.0,824.16,604.46
2016,8,30,11,15,426.5,373.5,3.8,29.0,748.0,781.11,572.42
2016,8,30,11,30,361.0,409.0,3.8,29.0,734.0,723.33,530.99
2016,8,30,11,45,314.5,432.0,3.85,29.0,718.0,686.99,504.6
2016,8,30,12,0,268.0,455.0,3.9,29.0,702.0,650.42,477.84
2016,8,30,12,15,256.5,460.5,3.9,29.0,698.0,628.04,461.72
2016,8,30,12,30,245.0,466.0,3.9,29.0,694.0,593.9,437.41
2016,8,30,12,45,154.5,449.5,3.95,29.0,593.0,494.62,365.53
2016,8,30,13,0,64.0,433.0,4.0,29.0,492.0,394.39,292.01
2016,8,30,13,15,250.5,404.5,3.95,29.0,631.5,499.82,370.99
2016,8,30,13,30,437.0,376.0,3.9,29.0,771.0,576.14,425.51
2016,8,30,13,45,447.5,362.5,3.9,29.0,758.5,540.54,398.47
2016,8,30,14,0,458.0,349.0,3.9,29.0,746.0,503.25,370.04
2016,8,30,14,15,456.5,335.0,3.8,29.0,719.5,458.5,335.38
2016,8,30,14,30,455.0,321.0,3.7,29.0,693.0,413.53,299.87
2016,8,30,14,45,394.0,328.5,3.65,29.0,640.5,364.15,261.85
2016,8,30,15,0,333.0,336.0,3.6,29.0,588.0,319.91,228.28
2016,8,30,15,15,352.5,309.5,3.45,28.5,563.0,279.41,195.93
2016,8,30,15,30,372.0,283.0,3.3,28.0,538.0,236.98,163.24
2016,8,30,15,45,388.5,256.0,3.2,28.0,505.0,192.1,132.51
2016,8,30,16,0,405.0,229.0,3.1,28.0,472.0,141.65,111.39
2016,8,30,16,15,390.0,209.0,2.85,28.0,426.0,137.53,108.46
