Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,16,30,375.0,189.0,2.6,28.0,380.0,126.63,99.89
2016,8,30,16,45,358.0,169.0,2.4,28.0,334.0,115.19,90.82
2016,8,30,17,0,341.0,149.0,2.2,28.0,288.0,103.26,81.25
2016,8,30,17,15,310.0,130.0,1.95,27.5,242.0,91.24,71.61
2016,8,30,17,30,279.0,111.0,1.7,27.0,196.0,78.84,61.42
2016,8,30,17,45,232.0,91.5,1.45,26.5,152.0,65.61,50.25
2016,8,30,18,0,185.0,72.0,1.2,26.0,108.0,52.1,38.52
2016,8,30,18,15,122.0,50.5,1.15,25.5,71.0,36.94,25.11
2016,8,30,18,30,59.0,29.0,1.1,25.0,34.0,21.68,9.7
2016,8,30,18,45,29.5,14.5,1.05,25.0,17.0,11.41,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,39.0,12.0,1.95,23.0,15.0,28.6,0.0
2016,8,31,6,30,78.0,24.0,2.1,23.0,30.0,85.07,41.37
2016,8,31,6,45,175.5,43.5,2.3,23.5,71.0,189.08,145.57
2016,8,31,7,0,273.0,63.0,2.5,24.0,112.0,281.92,224.53
2016,8,31,7,15,344.0,77.5,2.45,24.0,162.0,358.91,288.68
2016,8,31,7,30,415.0,92.0,2.4,24.0,212.0,441.59,354.78
2016,8,31,7,45,479.0,99.0,2.35,24.5,266.5,514.32,410.04
2016,8,31,8,0,543.0,106.0,2.3,25.0,321.0,599.94,472.13
2016,8,31,8,15,580.0,113.5,2.35,25.5,374.0,657.89,511.48
2016,8,31,8,30,617.0,121.0,2.4,26.0,427.0,715.52,549.61
2016,8,31,8,45,654.0,123.0,2.5,27.0,479.5,766.15,581.05
2016,8,31,9,0,691.0,125.0,2.6,28.0,532.0,815.43,610.86
2016,8,31,9,15,711.0,129.0,2.65,28.0,579.0,849.31,631.86
2016,8,31,9,30,731.0,133.0,2.7,28.0,626.0,880.55,651.09
2016,8,31,9,45,749.5,135.0,2.75,28.5,668.5,898.48,660.15
2016,8,31,10,0,768.0,137.0,2.8,29.0,711.0,920.04,671.76
2016,8,31,10,15,779.5,139.5,2.8,29.0,747.0,931.81,677.94
2016,8,31,10,30,791.0,142.0,2.8,29.0,783.0,939.9,681.92
2016,8,31,10,45,447.5,281.0,2.85,29.5,646.5,739.88,542.3
2016,8,31,11,0,104.0,420.0,2.9,30.0,510.0,477.21,350.67
2016,8,31,11,15,72.0,402.0,2.9,30.0,465.0,423.36,312.26
2016,8,31,11,30,40.0,384.0,2.9,30.0,420.0,371.44,273.9
2016,8,31,11,45,69.0,419.0,2.9,30.5,482.0,424.18,311.82
2016,8,31,12,0,98.0,454.0,2.9,31.0,544.0,473.94,346.5
2016,8,31,12,15,224.5,442.5,2.9,31.0,650.5,573.89,418.71
2016,8,31,12,30,351.0,431.0,2.9,31.0,757.0,660.52,479.35
2016,8,31,12,45,575.5,299.0,2.95,31.0,830.5,707.8,515.2
2016,8,31,13,0,800.0,167.0,3.0,31.0,904.0,724.8,529.64
2016,8,31,13,15,565.5,295.5,3.0,31.0,812.5,632.44,461.08
2016,8,31,13,30,331.0,424.0,3.0,31.0,721.0,544.07,395.95
2016,8,31,13,45,556.5,293.5,3.0,31.0,780.0,553.59,403.62
2016,8,31,14,0,782.0,163.0,3.0,31.0,839.0,535.63,388.89
2016,8,31,14,15,773.5,161.0,2.95,31.0,811.0,482.3,346.71
2016,8,31,14,30,765.0,159.0,2.9,31.0,783.0,428.47,303.22
2016,8,31,14,45,756.5,154.5,2.85,31.0,748.5,372.61,257.29
2016,8,31,15,0,748.0,150.0,2.8,31.0,714.0,316.77,210.88
2016,8,31,15,15,533.0,222.5,2.7,30.5,613.0,261.81,174.01
2016,8,31,15,30,318.0,295.0,2.6,30.0,512.0,235.84,163.04
2016,8,31,15,45,331.5,268.5,2.55,30.0,480.0,194.09,134.59
2016,8,31,16,0,345.0,242.0,2.5,30.0,448.0,153.24,119.72
2016,8,31,16,15,486.0,181.5,2.35,30.0,442.5,119.04,92.51
2016,8,31,16,30,627.0,121.0,2.2,30.0,437.0,87.64,67.18
2016,8,31,16,45,593.0,113.5,2.05,30.0,384.5,83.65,64.18
2016,8,31,17,0,559.0,106.0,1.9,30.0,332.0,79.51,60.97
2016,8,31,17,15,510.0,97.0,1.7,29.5,278.5,73.89,56.6
2016,8,31,17,30,461.0,88.0,1.5,29.0,225.0,65.22,49.51
2016,8,31,17,45,393.5,75.0,1.3,28.5,174.5,55.84,41.61
2016,8,31,18,0,326.0,62.0,1.1,28.0,124.0,46.35,33.34
2016,8,31,18,15,228.5,45.0,1.05,27.5,81.0,33.75,22.17
2016,8,31,18,30,131.0,28.0,1.0,27.0,38.0,21.08,8.33
2016,8,31,18,45,65.5,14.0,0.95,26.5,19.0,11.02,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.5,1.6,22.5,15.5,38.71,0.0
2016,9,1,6,30,120.0,23.0,1.9,23.0,31.0,117.96,55.11
2016,9,1,6,45,216.5,41.0,2.25,23.5,72.5,211.08,162.73
2016,9,1,7,0,313.0,59.0,2.6,24.0,114.0,303.87,242.2
2016,9,1,7,15,384.0,72.0,2.5,24.5,165.0,381.1,305.97
2016,9,1,7,30,455.0,85.0,2.4,25.0,216.0,463.99,371.14
2016,9,1,7,45,506.0,94.5,2.35,25.5,269.5,539.66,427.62
2016,9,1,8,0,557.0,104.0,2.3,26.0,323.0,611.08,478.34
2016,9,1,8,15,593.0,111.0,2.3,26.5,376.0,668.13,516.56
2016,9,1,8,30,629.0,118.0,2.3,27.0,429.0,724.73,553.35
2016,9,1,8,45,653.5,125.0,2.35,28.0,479.5,770.08,580.53
2016,9,1,9,0,678.0,132.0,2.4,29.0,530.0,813.61,605.89
2016,9,1,9,15,698.5,136.5,2.4,29.0,577.0,848.33,626.97
2016,9,1,9,30,719.0,141.0,2.4,29.0,624.0,880.42,646.21
2016,9,1,9,45,369.5,205.0,2.4,29.5,454.0,604.86,451.95
2016,9,1,10,0,20.0,269.0,2.4,30.0,284.0,243.14,180.68
2016,9,1,10,15,398.5,210.5,2.4,30.0,532.5,634.76,474.65
2016,9,1,10,30,777.0,152.0,2.4,30.0,781.0,938.45,677.77
2016,9,1,10,45,786.5,153.5,2.45,30.5,809.5,939.75,673.81
2016,9,1,11,0,796.0,155.0,2.5,31.0,838.0,937.22,670.4
2016,9,1,11,15,801.5,156.5,2.5,31.0,859.0,927.09,663.21
2016,9,1,11,30,807.0,158.0,2.5,31.0,880.0,913.2,653.81
2016,9,1,11,45,807.0,161.0,2.55,31.0,892.5,892.09,640.29
2016,9,1,12,0,807.0,164.0,2.6,31.0,905.0,867.56,624.61
2016,9,1,12,15,808.0,164.0,2.6,31.0,909.0,837.93,605.26
2016,9,1,12,30,809.0,164.0,2.6,31.0,913.0,805.24,583.44
2016,9,1,12,45,807.0,165.0,2.65,31.5,909.0,768.24,557.0
2016,9,1,13,0,805.0,166.0,2.7,32.0,905.0,728.72,528.47
2016,9,1,13,15,801.5,165.0,2.7,31.5,892.0,684.28,497.91
2016,9,1,13,30,798.0,164.0,2.7,31.0,879.0,637.93,465.15
2016,9,1,13,45,508.0,295.5,2.7,31.0,747.0,528.4,384.76
2016,9,1,14,0,218.0,427.0,2.7,31.0,615.0,434.26,316.13
2016,9,1,14,15,491.0,293.0,2.65,31.0,698.0,447.15,323.23
2016,9,1,14,30,764.0,159.0,2.6,31.0,781.0,428.68,303.13
2016,9,1,14,45,693.0,189.5,2.6,31.0,734.0,372.74,258.51
2016,9,1,15,0,622.0,220.0,2.6,31.0,687.0,325.34,220.86
2016,9,1,15,15,605.0,213.5,2.5,30.5,646.0,272.5,179.09
2016,9,1,15,30,588.0,207.0,2.4,30.0,605.0,220.56,140.45
2016,9,1,15,45,469.0,223.0,2.35,30.0,526.0,175.24,115.88
2016,9,1,16,0,350.0,239.0,2.3,30.0,447.0,151.88,118.65
2016,9,1,16,15,238.5,227.5,2.15,29.5,363.5,143.94,112.9
2016,9,1,16,30,127.0,216.0,2.0,29.0,280.0,140.46,110.71
2016,9,1,16,45,113.5,193.5,1.9,29.0,245.5,127.41,100.44
2016,9,1,17,0,100.0,171.0,1.8,29.0,211.0,116.48,91.81
2016,9,1,17,15,86.5,145.0,1.6,28.5,176.0,99.94,78.52
2016,9,1,17,30,73.0,119.0,1.4,28.0,141.0,83.08,64.67
2016,9,1,17,45,55.0,93.5,1.25,27.5,108.0,66.15,50.43
2016,9,1,18,0,37.0,68.0,1.1,27.0,75.0,48.95,35.62
2016,9,1,18,15,18.5,44.0,1.05,26.5,47.5,32.36,21.04
2016,9,1,18,30,0.0,20.0,1.0,26.0,20.0,15.24,3.69
2016,9,1,18,45,0.0,10.0,1.0,26.0,10.0,7.87,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,22.5,10.0,1.75,22.0,11.0,19.06,0.0
2016,9,2,6,30,45.0,20.0,1.9,22.0,22.0,51.27,18.85
2016,9,2,6,45,114.0,45.0,2.1,22.5,62.0,143.41,109.42
2016,9,2,7,0,183.0,70.0,2.3,23.0,102.0,222.4,177.09
2016,9,2,7,15,91.5,36.5,2.3,23.5,52.5,111.97,88.76
2016,9,2,7,30,0.0,3.0,2.3,24.0,3.0,2.27,0.0
2016,9,2,7,45,0.0,4.0,2.3,24.5,4.0,3.04,0.0
2016,9,2,8,0,0.0,5.0,2.3,25.0,5.0,3.8,0.0
2016,9,2,8,15,0.0,6.0,2.2,25.5,6.0,4.57,0.0
2016,9,2,8,30,0.0,7.0,2.1,26.0,7.0,5.33,0.0
2016,9,2,8,45,0.0,44.0,2.05,26.5,44.0,33.71,21.7
2016,9,2,9,0,0.0,81.0,2.0,27.0,81.0,62.33,44.47
2016,9,2,9,15,3.5,140.0,1.9,27.0,142.5,114.75,85.84
2016,9,2,9,30,7.0,199.0,1.8,27.0,204.0,169.78,128.32
2016,9,2,9,45,30.5,261.5,1.7,27.5,284.0,269.15,203.7
2016,9,2,10,0,54.0,324.0,1.6,28.0,364.0,353.41,265.0
2016,9,2,10,15,131.5,358.5,1.5,28.0,463.0,483.15,358.94
2016,9,2,10,30,209.0,393.0,1.4,28.0,562.0,588.3,431.71
2016,9,2,10,45,264.0,396.5,1.35,28.5,618.0,659.2,477.89
2016,9,2,11,0,319.0,400.0,1.3,29.0,674.0,705.43,507.04
2016,9,2,11,15,508.5,313.0,1.3,29.0,761.5,806.95,576.89
2016,9,2,11,30,698.0,226.0,1.3,29.0,849.0,888.42,631.38
2016,9,2,11,45,515.5,329.5,1.3,29.5,793.0,792.19,562.68
2016,9,2,12,0,333.0,433.0,1.3,30.0,737.0,690.15,491.18
2016,9,2,12,15,301.5,444.5,1.35,30.0,721.5,654.67,467.91
2016,9,2,12,30,270.0,456.0,1.4,30.0,706.0,619.36,443.91
2016,9,2,12,45,155.5,426.0,1.45,30.0,569.5,478.04,346.35
2016,9,2,13,0,41.0,396.0,1.5,30.0,433.0,349.12,254.57
2016,9,2,13,15,36.5,380.5,1.5,30.0,414.0,327.07,239.36
2016,9,2,13,30,32.0,365.0,1.5,30.0,395.0,305.86,224.16
2016,9,2,13,45,88.0,396.5,1.55,30.0,473.0,355.1,260.12
2016,9,2,14,0,144.0,428.0,1.6,30.0,551.0,397.43,289.8
2016,9,2,14,15,102.0,396.5,1.65,30.0,482.5,340.52,248.77
2016,9,2,14,30,60.0,365.0,1.7,30.0,414.0,290.46,213.01
2016,9,2,14,45,281.5,315.5,1.8,30.0,528.0,318.96,229.08
2016,9,2,15,0,503.0,266.0,1.9,30.0,642.0,322.03,222.46
2016,9,2,15,15,539.0,235.5,1.95,30.0,617.5,271.91,181.17
2016,9,2,15,30,575.0,205.0,2.0,30.0,593.0,217.65,138.63
2016,9,2,15,45,464.0,221.0,2.05,30.0,519.0,173.88,114.94
2016,9,2,16,0,353.0,237.0,2.1,30.0,445.0,150.98,117.91
2016,9,2,16,15,462.0,187.5,2.05,29.5,433.0,122.22,95.31
2016,9,2,16,30,571.0,138.0,2.0,29.0,421.0,98.29,76.27
2016,9,2,16,45,537.5,128.0,1.95,29.0,369.5,90.79,70.39
2016,9,2,17,0,504.0,118.0,1.9,29.0,318.0,84.59,65.49
2016,9,2,17,15,454.0,106.5,1.75,28.5,265.0,76.96,59.42
2016,9,2,17,30,404.0,95.0,1.6,28.0,212.0,69.16,53.03
2016,9,2,17,45,335.5,79.5,1.5,27.5,162.5,58.31,43.83
2016,9,2,18,0,267.0,64.0,1.4,27.0,113.0,47.27,34.16
2016,9,2,18,15,179.0,44.0,1.3,26.5,71.5,32.77,21.26
2016,9,2,18,30,91.0,24.0,1.2,26.0,30.0,18.09,4.1
2016,9,2,18,45,45.5,12.0,1.2,25.5,15.0,9.44,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.5,11.0,1.75,21.5,13.5,28.93,0.0
2016,9,3,6,30,81.0,22.0,1.9,22.0,27.0,83.93,30.25
2016,9,3,6,45,173.5,42.0,2.05,22.5,67.5,189.22,145.38
2016,9,3,7,0,266.0,62.0,2.2,23.0,108.0,280.08,223.42
2016,9,3,7,15,337.0,77.0,2.2,23.5,158.0,357.86,287.97
2016,9,3,7,30,408.0,92.0,2.2,24.0,208.0,441.36,354.2
2016,9,3,7,45,463.0,102.0,2.25,25.0,261.0,510.88,406.28
2016,9,3,8,0,518.0,112.0,2.3,26.0,314.0,583.12,458.08
2016,9,3,8,15,555.5,120.5,2.25,26.5,367.0,650.28,503.82
2016,9,3,8,30,593.0,129.0,2.2,27.0,420.0,709.11,542.05
2016,9,3,8,45,625.5,134.0,2.15,27.5,471.5,758.83,572.85
2016,9,3,9,0,658.0,139.0,2.1,28.0,523.0,807.06,601.88
2016,9,3,9,15,679.0,144.0,2.0,28.0,569.5,842.51,622.51
2016,9,3,9,30,700.0,149.0,1.9,28.0,616.0,875.36,641.17
2016,9,3,9,45,491.0,244.5,1.85,28.5,583.0,767.5,563.12
2016,9,3,10,0,282.0,340.0,1.8,29.0,550.0,639.63,469.26
2016,9,3,10,15,195.5,364.0,1.8,29.0,513.0,552.35,407.0
2016,9,3,10,30,109.0,388.0,1.8,29.0,476.0,464.41,342.67
2016,9,3,10,45,178.5,402.5,1.8,29.5,552.5,562.18,411.8
2016,9,3,11,0,248.0,417.0,1.8,30.0,629.0,655.63,474.51
2016,9,3,11,15,519.0,292.0,1.8,30.0,749.5,798.39,575.06
2016,9,3,11,30,790.0,167.0,1.8,30.0,870.0,909.34,648.8
2016,9,3,11,45,757.5,192.5,1.85,30.0,874.5,879.34,628.62
2016,9,3,12,0,725.0,218.0,1.9,30.0,879.0,856.93,613.69
2016,9,3,12,15,726.0,218.0,1.95,30.0,883.5,828.02,594.82
2016,9,3,12,30,727.0,218.0,2.0,30.0,888.0,796.21,573.79
2016,9,3,12,45,724.5,218.5,2.05,30.5,883.5,759.44,547.98
2016,9,3,13,0,722.0,219.0,2.1,31.0,879.0,720.39,520.27
2016,9,3,13,15,718.0,218.0,2.15,31.0,866.0,677.07,490.18
2016,9,3,13,30,714.0,217.0,2.2,31.0,853.0,632.11,458.19
2016,9,3,13,45,495.5,314.5,2.25,31.0,751.0,536.86,389.26
2016,9,3,14,0,277.0,412.0,2.3,31.0,649.0,456.4,331.07
2016,9,3,14,15,215.0,403.5,2.35,31.0,584.0,397.37,288.73
2016,9,3,14,30,153.0,395.0,2.4,31.0,519.0,346.33,252.02
2016,9,3,14,45,413.0,291.5,2.5,31.0,604.0,346.96,246.28
2016,9,3,15,0,673.0,188.0,2.6,31.0,689.0,318.88,214.83
2016,9,3,15,15,656.0,183.0,2.65,30.5,647.5,264.01,171.07
2016,9,3,15,30,639.0,178.0,2.7,30.0,606.0,210.88,131.26
2016,9,3,15,45,624.0,168.5,2.8,30.0,561.0,156.97,97.14
2016,9,3,16,0,609.0,159.0,2.9,30.0,516.0,108.08,83.42
2016,9,3,16,15,580.0,151.5,2.9,29.5,466.0,105.23,81.62
2016,9,3,16,30,551.0,144.0,2.9,29.0,416.0,100.04,77.82
2016,9,3,16,45,514.0,134.0,2.9,29.0,363.5,94.1,73.21
2016,9,3,17,0,477.0,124.0,2.9,29.0,311.0,87.96,68.36
2016,9,3,17,15,426.0,111.5,2.7,28.5,259.0,79.82,61.86
2016,9,3,17,30,375.0,99.0,2.5,28.0,207.0,71.47,54.99
2016,9,3,17,45,305.0,82.5,2.35,27.5,157.0,60.05,45.27
2016,9,3,18,0,235.0,66.0,2.2,27.0,107.0,48.36,35.02
2016,9,3,18,15,152.5,44.0,2.2,26.5,67.0,32.56,20.95
2016,9,3,18,30,70.0,22.0,2.2,26.0,27.0,16.6,1.58
2016,9,3,18,45,35.0,11.0,2.2,26.0,13.5,8.65,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.0,0.9,22.5,12.0,23.23,0.0
2016,9,4,6,30,61.0,20.0,1.1,23.0,24.0,69.26,19.91
2016,9,4,6,45,142.5,42.5,1.3,23.5,64.0,158.52,120.4
2016,9,4,7,0,224.0,65.0,1.5,24.0,104.0,243.92,193.29
2016,9,4,7,15,292.0,83.0,1.75,24.5,153.0,335.21,267.94
2016,9,4,7,30,360.0,101.0,2.0,25.0,202.0,418.11,333.83
2016,9,4,7,45,411.5,114.0,2.25,25.5,254.5,486.63,386.38
2016,9,4,8,0,463.0,127.0,2.5,26.0,307.0,557.67,439.05
2016,9,4,8,15,501.5,137.5,2.65,26.5,359.0,616.47,480.69
2016,9,4,8,30,540.0,148.0,2.8,27.0,411.0,675.66,521.53
2016,9,4,8,45,569.5,155.5,2.95,27.5,461.5,723.0,552.66
2016,9,4,9,0,599.0,163.0,3.1,28.0,512.0,779.52,589.65
2016,9,4,9,15,428.0,231.5,3.1,28.0,492.0,689.76,520.99
2016,9,4,9,30,257.0,300.0,3.1,28.0,472.0,579.51,437.39
2016,9,4,9,45,227.0,326.5,3.1,28.5,485.5,553.55,416.7
2016,9,4,10,0,197.0,353.0,3.1,29.0,499.0,548.53,410.27
2016,9,4,10,15,452.5,272.5,3.1,29.0,629.5,755.84,560.66
2016,9,4,10,30,708.0,192.0,3.1,29.0,760.0,926.94,677.41
2016,9,4,10,45,470.0,305.5,3.1,29.5,688.5,791.05,578.31
2016,9,4,11,0,232.0,419.0,3.1,30.0,617.0,622.63,456.14
2016,9,4,11,15,488.5,308.5,3.1,30.0,738.5,786.73,575.03
2016,9,4,11,30,745.0,198.0,3.1,30.0,860.0,907.94,658.83
2016,9,4,11,45,762.0,190.0,3.1,30.5,875.5,882.65,639.53
2016,9,4,12,0,779.0,182.0,3.1,31.0,891.0,863.73,625.7
2016,9,4,12,15,780.0,182.0,3.1,31.0,895.0,834.43,606.27
2016,9,4,12,30,781.0,182.0,3.1,31.0,899.0,802.16,583.99
2016,9,4,12,45,785.0,178.5,3.1,31.0,896.0,766.47,559.2
2016,9,4,13,0,789.0,175.0,3.1,31.0,893.0,727.99,532.07
2016,9,4,13,15,785.0,174.0,3.15,31.0,880.0,683.51,500.36
2016,9,4,13,30,781.0,173.0,3.2,31.0,867.0,637.22,466.61
2016,9,4,13,45,780.0,168.0,3.25,31.0,847.0,587.97,429.91
2016,9,4,14,0,779.0,163.0,3.3,31.0,827.0,537.1,390.94
2016,9,4,14,15,449.0,276.0,3.3,31.0,656.0,418.0,303.75
2016,9,4,14,30,119.0,389.0,3.3,31.0,485.0,329.2,241.01
2016,9,4,14,45,416.5,277.0,3.35,31.0,589.5,339.22,241.57
2016,9,4,15,0,714.0,165.0,3.4,31.0,694.0,314.97,211.43
2016,9,4,15,15,697.5,160.5,3.4,30.5,652.0,258.22,165.6
2016,9,4,15,30,681.0,156.0,3.4,30.0,610.0,203.06,123.85
2016,9,4,15,45,660.5,150.0,3.4,30.0,563.5,148.39,89.49
2016,9,4,16,0,640.0,144.0,3.4,30.0,517.0,99.47,76.47
2016,9,4,16,15,538.5,155.5,3.3,29.5,448.5,105.61,81.99
2016,9,4,16,30,437.0,167.0,3.2,29.0,380.0,111.52,87.33
2016,9,4,16,45,410.5,151.0,3.1,29.0,332.0,102.68,80.33
2016,9,4,17,0,384.0,135.0,3.0,29.0,284.0,93.41,72.91
2016,9,4,17,15,344.5,118.0,2.75,28.5,235.5,82.89,64.44
2016,9,4,17,30,305.0,101.0,2.5,28.0,187.0,72.78,56.08
2016,9,4,17,45,249.0,82.5,2.25,27.5,142.0,59.84,45.07
2016,9,4,18,0,193.0,64.0,2.0,27.0,97.0,46.69,33.57
2016,9,4,18,15,116.0,42.5,2.0,26.5,60.0,31.31,19.79
2016,9,4,18,30,39.0,21.0,2.0,26.0,23.0,15.89,0.0
2016,9,4,18,45,19.5,10.5,2.0,26.0,11.5,8.26,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.5,2.05,22.0,14.5,41.96,0.0
2016,9,5,6,30,133.0,21.0,2.3,22.0,29.0,122.45,31.55
2016,9,5,6,45,257.0,35.0,2.55,22.5,71.0,231.49,178.37
2016,9,5,7,0,381.0,49.0,2.8,23.0,113.0,345.31,276.18
2016,9,5,7,15,459.0,58.0,3.0,23.5,165.0,429.18,346.15
2016,9,5,7,30,537.0,67.0,3.2,24.0,217.0,518.25,416.89
2016,9,5,7,45,270.5,98.0,3.4,25.0,174.0,336.81,271.86
2016,9,5,8,0,4.0,129.0,3.6,26.0,131.0,113.7,86.78
2016,9,5,8,15,26.0,162.0,3.65,26.5,175.0,179.23,139.53
2016,9,5,8,30,48.0,195.0,3.7,27.0,219.0,232.65,181.23
2016,9,5,8,45,153.5,222.5,3.8,27.5,310.0,377.1,294.2
2016,9,5,9,0,259.0,250.0,3.9,28.0,401.0,527.88,406.73
2016,9,5,9,15,197.0,279.0,3.9,28.0,399.5,478.92,367.18
2016,9,5,9,30,135.0,308.0,3.9,28.0,398.0,448.73,341.91
2016,9,5,9,45,183.0,328.0,3.95,28.5,458.0,513.39,388.96
2016,9,5,10,0,231.0,348.0,4.0,29.0,518.0,577.56,434.28
2016,9,5,10,15,296.0,353.0,4.0,29.0,582.5,664.48,495.75
2016,9,5,10,30,361.0,358.0,4.0,29.0,647.0,726.57,538.98
2016,9,5,10,45,611.5,235.0,4.0,29.5,746.0,867.62,639.51
2016,9,5,11,0,862.0,112.0,4.0,30.0,845.0,949.9,692.54
2016,9,5,11,15,866.5,113.0,4.0,30.0,865.5,938.06,683.4
2016,9,5,11,30,871.0,114.0,4.0,30.0,886.0,922.44,672.57
2016,9,5,11,45,612.5,267.0,4.05,30.5,814.0,829.81,606.39
2016,9,5,12,0,354.0,420.0,4.1,31.0,742.0,699.93,510.48
2016,9,5,12,15,609.5,271.5,4.1,31.0,828.5,779.51,571.15
2016,9,5,12,30,865.0,123.0,4.1,31.0,915.0,808.51,594.23
2016,9,5,12,45,859.5,126.0,4.15,31.0,909.0,769.96,567.95
2016,9,5,13,0,854.0,129.0,4.2,31.0,903.0,729.0,538.5
2016,9,5,13,15,594.5,271.5,4.2,30.5,807.0,638.11,470.48
2016,9,5,13,30,335.0,414.0,4.2,30.0,711.0,543.1,399.94
2016,9,5,13,45,367.0,389.0,4.2,30.0,707.0,516.39,380.48
2016,9,5,14,0,399.0,364.0,4.2,30.0,703.0,486.41,357.62
2016,9,5,14,15,204.0,290.0,4.15,30.0,463.0,314.17,231.86
2016,9,5,14,30,9.0,216.0,4.1,30.0,223.0,167.42,123.62
2016,9,5,14,45,23.0,259.0,4.1,30.0,276.0,198.53,147.26
2016,9,5,15,0,37.0,302.0,4.1,30.0,329.0,225.44,167.18
2016,9,5,15,15,29.5,273.5,4.05,29.5,294.5,198.84,147.69
2016,9,5,15,30,22.0,245.0,4.0,29.0,260.0,180.24,134.44
2016,9,5,15,45,18.5,223.5,3.95,29.0,236.0,161.89,121.03
2016,9,5,16,0,15.0,202.0,3.9,29.0,212.0,144.43,113.53
2016,9,5,16,15,78.0,205.0,3.75,28.5,244.5,139.49,110.14
2016,9,5,16,30,141.0,208.0,3.6,28.0,277.0,136.29,108.13
2016,9,5,16,45,137.0,182.0,3.5,28.0,242.5,121.43,96.24
2016,9,5,17,0,133.0,156.0,3.4,28.0,208.0,106.02,83.75
2016,9,5,17,15,120.5,131.5,3.15,27.5,172.5,90.77,71.34
2016,9,5,17,30,108.0,107.0,2.9,27.0,137.0,75.09,58.26
2016,9,5,17,45,225.0,79.5,2.7,27.0,123.0,57.66,43.3
2016,9,5,18,0,342.0,52.0,2.5,27.0,109.0,39.47,27.48
2016,9,5,18,15,219.5,36.5,2.5,26.5,67.5,27.62,16.64
2016,9,5,18,30,97.0,21.0,2.5,26.0,26.0,15.86,0.0
2016,9,5,18,45,48.5,10.5,2.55,26.0,13.0,8.26,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,43.0,10.5,2.35,23.0,13.0,30.18,0.0
2016,9,6,6,30,86.0,21.0,2.5,23.0,26.0,85.92,13.75
2016,9,6,6,45,201.0,38.0,2.65,23.5,67.0,203.54,155.3
2016,9,6,7,0,316.0,55.0,2.8,24.0,108.0,307.65,245.02
2016,9,6,7,15,397.0,66.0,2.95,24.5,159.0,390.26,313.97
2016,9,6,7,30,478.0,77.0,3.1,25.0,210.0,487.0,390.76
2016,9,6,7,45,239.0,80.0,3.3,25.5,146.5,310.27,250.02
2016,9,6,8,0,0.0,83.0,3.5,26.0,83.0,65.05,47.42
2016,9,6,8,15,71.0,145.5,3.65,26.5,180.0,199.1,157.14
2016,9,6,8,30,142.0,208.0,3.8,27.0,277.0,352.58,276.9
2016,9,6,8,45,222.0,224.5,3.95,27.5,346.5,443.25,345.83
2016,9,6,9,0,302.0,241.0,4.1,28.0,416.0,559.14,431.04
2016,9,6,9,15,546.0,173.0,4.1,28.0,522.0,741.81,566.57
2016,9,6,9,30,790.0,105.0,4.1,28.0,628.0,911.86,681.9
2016,9,6,9,45,543.5,219.0,4.15,28.5,590.5,796.73,597.54
2016,9,6,10,0,297.0,333.0,4.2,29.0,553.0,650.75,486.96
2016,9,6,10,15,572.0,220.5,4.2,29.0,669.0,831.51,619.69
2016,9,6,10,30,847.0,108.0,4.2,29.0,785.0,956.02,702.76
2016,9,6,10,45,856.0,108.5,4.2,29.5,813.5,955.65,699.17
2016,9,6,11,0,865.0,109.0,4.2,30.0,842.0,951.41,694.07
2016,9,6,11,15,870.0,109.5,4.2,30.0,862.5,939.5,685.48
2016,9,6,11,30,875.0,110.0,4.2,30.0,883.0,923.8,674.56
2016,9,6,11,45,877.5,110.5,4.25,30.5,895.5,902.1,658.71
2016,9,6,12,0,880.0,111.0,4.3,31.0,908.0,876.87,640.62
2016,9,6,12,15,551.0,285.0,4.3,31.0,785.5,741.05,543.81
2016,9,6,12,30,222.0,459.0,4.3,31.0,663.0,575.4,421.47
2016,9,6,12,45,549.5,285.5,4.3,31.0,784.5,683.78,504.27
2016,9,6,13,0,877.0,112.0,4.3,31.0,906.0,732.67,542.41
2016,9,6,13,15,874.0,111.5,4.3,31.0,893.0,687.64,508.86
2016,9,6,13,30,871.0,111.0,4.3,31.0,880.0,640.44,473.5
2016,9,6,13,45,573.5,258.5,4.35,31.0,760.0,542.23,399.04
2016,9,6,14,0,276.0,406.0,4.4,31.0,640.0,453.64,332.84
2016,9,6,14,15,374.0,355.0,4.4,31.0,659.5,438.56,320.41
2016,9,6,14,30,472.0,304.0,4.4,31.0,679.0,413.39,298.57
2016,9,6,14,45,597.5,230.0,4.4,31.0,682.5,370.97,261.52
2016,9,6,15,0,723.0,156.0,4.4,31.0,686.0,312.01,209.61
2016,9,6,15,15,706.0,152.0,4.35,30.5,644.0,254.95,163.28
2016,9,6,15,30,689.0,148.0,4.3,30.0,602.0,199.5,121.07
2016,9,6,15,45,644.5,151.0,4.3,30.0,550.5,148.07,89.92
2016,9,6,16,0,600.0,154.0,4.3,30.0,499.0,105.35,81.36
2016,9,6,16,15,591.0,140.5,4.15,29.5,453.0,98.79,76.47
2016,9,6,16,30,582.0,127.0,4.0,29.0,407.0,91.73,71.08
2016,9,6,16,45,540.0,119.5,3.85,29.0,354.0,87.82,68.1
2016,9,6,17,0,498.0,112.0,3.7,29.0,301.0,80.85,62.51
2016,9,6,17,15,440.0,101.5,3.4,28.5,248.0,73.65,56.73
2016,9,6,17,30,382.0,91.0,3.1,28.0,195.0,66.35,50.67
2016,9,6,17,45,297.0,76.5,2.8,27.5,145.5,55.98,41.76
2016,9,6,18,0,212.0,62.0,2.5,27.0,96.0,45.37,32.34
2016,9,6,18,15,106.0,41.0,2.5,26.5,58.0,30.12,18.43
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,14.83,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,7.87,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,26.0,10.5,2.7,24.0,12.0,21.6,0.0
2016,9,7,6,30,52.0,21.0,2.8,24.0,24.0,67.12,3.36
2016,9,7,6,45,153.0,40.5,2.95,24.5,63.0,165.13,124.54
2016,9,7,7,0,254.0,60.0,3.1,25.0,102.0,274.79,217.75
2016,9,7,7,15,335.5,73.5,3.25,25.5,152.0,358.18,287.27
2016,9,7,7,30,417.0,87.0,3.4,26.0,202.0,448.39,359.49
2016,9,7,7,45,221.0,114.0,3.6,26.5,176.0,320.74,256.78
2016,9,7,8,0,25.0,141.0,3.8,27.0,150.0,159.49,123.77
2016,9,7,8,15,42.5,169.0,3.9,27.0,188.5,203.02,158.63
2016,9,7,8,30,60.0,197.0,4.0,27.0,227.0,247.02,192.98
2016,9,7,8,45,369.5,162.5,4.1,27.5,373.0,552.81,432.4
2016,9,7,9,0,679.0,128.0,4.2,28.0,519.0,822.29,625.75
2016,9,7,9,15,339.5,130.5,4.2,28.5,326.0,495.86,384.39
2016,9,7,9,30,0.0,133.0,4.2,29.0,133.0,105.13,77.03
2016,9,7,9,45,3.5,166.5,4.25,29.5,169.0,137.01,101.88
2016,9,7,10,0,7.0,200.0,4.3,30.0,205.0,169.12,126.17
2016,9,7,10,15,395.0,172.5,4.3,30.0,487.0,597.32,454.92
2016,9,7,10,30,783.0,145.0,4.3,30.0,769.0,948.1,696.92
2016,9,7,10,45,533.0,274.5,4.3,30.0,706.5,826.12,608.24
2016,9,7,11,0,283.0,404.0,4.3,30.0,644.0,680.94,501.29
2016,9,7,11,15,278.0,416.5,4.25,30.0,657.0,676.7,497.99
2016,9,7,11,30,273.0,429.0,4.2,30.0,670.0,670.72,492.86
2016,9,7,11,45,564.5,279.0,4.2,30.5,786.0,799.58,587.41
2016,9,7,12,0,856.0,129.0,4.2,31.0,902.0,873.47,638.65
2016,9,7,12,15,856.5,129.0,4.15,31.0,905.5,842.98,617.34
2016,9,7,12,30,857.0,129.0,4.1,31.0,909.0,809.44,594.64
2016,9,7,12,45,854.5,130.0,4.1,31.0,904.0,771.53,568.95
2016,9,7,13,0,852.0,131.0,4.1,31.0,899.0,731.08,539.78
2016,9,7,13,15,849.0,130.5,4.05,31.0,886.0,686.76,507.21
2016,9,7,13,30,846.0,130.0,4.0,31.0,873.0,640.35,472.44
2016,9,7,13,45,485.5,273.0,4.0,31.0,697.0,503.3,370.58
2016,9,7,14,0,125.0,416.0,4.0,31.0,521.0,381.56,280.59
2016,9,7,14,15,470.0,271.0,3.95,31.0,646.5,425.87,310.89
2016,9,7,14,30,815.0,126.0,3.9,31.0,772.0,427.74,304.38
2016,9,7,14,45,791.5,130.0,3.85,31.0,733.5,369.87,256.22
2016,9,7,15,0,768.0,134.0,3.8,31.0,695.0,313.55,209.13
2016,9,7,15,15,752.5,131.0,3.7,31.0,653.0,255.88,161.71
2016,9,7,15,30,737.0,128.0,3.6,31.0,611.0,193.75,114.13
2016,9,7,15,45,714.0,124.5,3.55,31.0,563.5,137.11,78.86
2016,9,7,16,0,691.0,121.0,3.5,31.0,516.0,86.73,65.84
2016,9,7,16,15,662.5,116.0,3.3,30.5,464.5,84.42,64.37
2016,9,7,16,30,634.0,111.0,3.1,30.0,413.0,82.04,62.79
2016,9,7,16,45,590.5,105.5,2.9,30.0,359.0,78.98,60.48
2016,9,7,17,0,547.0,100.0,2.7,30.0,305.0,75.92,58.13
2016,9,7,17,15,490.0,90.5,2.45,29.5,251.5,67.19,51.06
2016,9,7,17,30,433.0,81.0,2.2,29.0,198.0,60.28,45.34
2016,9,7,17,45,348.0,68.5,1.95,28.5,148.0,51.0,37.37
2016,9,7,18,0,263.0,56.0,1.7,28.0,98.0,41.7,29.09
2016,9,7,18,15,153.0,37.0,1.7,27.5,59.0,27.66,16.14
2016,9,7,18,30,43.0,18.0,1.7,27.0,20.0,13.56,0.0
2016,9,7,18,45,21.5,9.0,1.7,27.0,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.5,2.8,23.0,10.0,11.6,0.0
2016,9,8,6,30,16.0,19.0,3.1,23.0,20.0,28.71,0.0
2016,9,8,6,45,109.0,42.5,3.4,23.5,60.0,143.26,107.27
2016,9,8,7,0,202.0,66.0,3.7,24.0,100.0,236.63,188.05
2016,9,8,7,15,285.0,82.5,3.75,24.5,150.0,335.01,269.75
2016,9,8,7,30,368.0,99.0,3.8,25.0,200.0,427.81,344.57
2016,9,8,7,45,449.5,104.5,3.85,25.5,256.0,511.9,410.14
2016,9,8,8,0,531.0,110.0,3.9,26.0,312.0,600.72,476.29
2016,9,8,8,15,572.5,117.5,3.9,26.5,366.5,670.97,525.4
2016,9,8,8,30,614.0,125.0,3.9,27.0,421.0,733.11,567.15
2016,9,8,8,45,662.5,123.5,3.9,27.5,476.0,790.89,604.71
2016,9,8,9,0,711.0,122.0,3.9,28.0,531.0,847.41,640.5
2016,9,8,9,15,732.0,126.0,3.9,28.0,578.5,882.52,662.24
2016,9,8,9,30,753.0,130.0,3.9,28.0,626.0,907.76,677.28
2016,9,8,9,45,777.5,129.0,3.9,28.5,670.5,935.28,692.54
2016,9,8,10,0,802.0,128.0,3.9,29.0,715.0,959.4,705.45
2016,9,8,10,15,813.0,130.5,3.9,29.0,751.0,970.37,711.11
2016,9,8,10,30,824.0,133.0,3.9,29.0,787.0,977.51,714.48
2016,9,8,10,45,836.0,132.0,3.95,29.5,817.0,977.99,712.53
2016,9,8,11,0,848.0,131.0,4.0,30.0,847.0,959.96,698.64
2016,9,8,11,15,853.0,132.5,4.0,30.0,867.5,948.63,690.57
2016,9,8,11,30,858.0,134.0,4.0,30.0,888.0,933.53,680.09
2016,9,8,11,45,859.5,135.5,4.0,30.5,900.0,911.54,663.86
2016,9,8,12,0,861.0,137.0,4.0,31.0,912.0,886.09,645.5
2016,9,8,12,15,861.5,137.0,4.0,31.0,915.5,855.19,624.88
2016,9,8,12,30,862.0,137.0,4.0,31.0,919.0,821.21,602.2
2016,9,8,12,45,859.0,138.0,4.05,31.5,914.0,782.46,574.92
2016,9,8,13,0,856.0,139.0,4.1,32.0,909.0,741.19,544.42
2016,9,8,13,15,852.5,138.0,4.1,32.0,895.0,695.73,511.42
2016,9,8,13,30,849.0,137.0,4.1,32.0,881.0,648.23,476.22
2016,9,8,13,45,841.0,137.0,4.1,32.0,859.0,597.04,437.48
2016,9,8,14,0,833.0,137.0,4.1,32.0,837.0,547.47,398.76
2016,9,8,14,15,824.0,135.5,4.05,32.0,807.0,491.1,354.05
2016,9,8,14,30,815.0,134.0,4.0,32.0,777.0,434.2,307.75
2016,9,8,14,45,803.0,131.5,4.0,32.0,740.0,375.24,259.01
2016,9,8,15,0,791.0,129.0,4.0,32.0,703.0,316.62,210.01
2016,9,8,15,15,775.0,126.0,3.95,31.5,660.0,257.39,161.77
2016,9,8,15,30,759.0,123.0,3.9,31.0,617.0,199.52,117.74
2016,9,8,15,45,734.5,120.0,3.85,31.0,568.0,136.09,77.48
2016,9,8,16,0,710.0,117.0,3.8,31.0,519.0,84.82,64.32
2016,9,8,16,15,681.0,112.0,3.6,30.5,467.0,82.36,62.71
2016,9,8,16,30,652.0,107.0,3.4,30.0,415.0,79.83,60.99
2016,9,8,16,45,607.5,101.5,3.2,30.0,360.0,76.61,58.54
2016,9,8,17,0,563.0,96.0,3.0,30.0,305.0,73.39,56.04
2016,9,8,17,15,504.5,87.5,2.7,29.0,251.0,67.74,51.65
2016,9,8,17,30,446.0,79.0,2.4,28.0,197.0,59.09,44.52
2016,9,8,17,45,355.0,66.5,2.15,27.5,146.0,49.7,36.4
2016,9,8,18,0,264.0,54.0,1.9,27.0,95.0,40.31,27.99
2016,9,8,18,15,149.5,35.0,1.85,26.5,56.5,26.21,14.78
2016,9,8,18,30,35.0,16.0,1.8,26.0,18.0,12.59,0.0
2016,9,8,18,45,17.5,8.0,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,10.5,9.0,2.75,23.0,9.5,12.53,0.0
2016,9,9,6,30,21.0,18.0,3.0,23.0,19.0,36.5,0.0
2016,9,9,6,45,114.0,41.0,3.3,23.5,58.0,144.71,108.06
2016,9,9,7,0,207.0,64.0,3.6,24.0,97.0,238.03,189.15
2016,9,9,7,15,289.0,80.0,3.7,24.5,147.0,336.1,270.66
2016,9,9,7,30,371.0,96.0,3.8,25.0,197.0,427.96,344.84
2016,9,9,7,45,447.0,102.5,3.95,25.5,252.0,509.11,408.28
2016,9,9,8,0,523.0,109.0,4.1,26.0,307.0,594.62,472.24
2016,9,9,8,15,564.0,116.5,4.1,26.5,360.5,664.33,521.19
2016,9,9,8,30,605.0,124.0,4.1,27.0,414.0,725.82,562.7
2016,9,9,8,45,651.0,124.0,4.1,27.5,468.0,782.82,599.92
2016,9,9,9,0,697.0,124.0,4.1,28.0,522.0,838.57,635.41
2016,9,9,9,15,718.5,128.0,4.1,28.0,569.5,873.91,657.46
2016,9,9,9,30,740.0,132.0,4.1,28.0,617.0,906.56,677.66
2016,9,9,9,45,765.5,130.0,4.1,28.5,661.5,926.44,687.78
2016,9,9,10,0,791.0,128.0,4.1,29.0,706.0,950.39,700.73
2016,9,9,10,15,802.5,130.5,4.1,29.0,741.5,961.79,706.73
2016,9,9,10,30,814.0,133.0,4.1,29.0,777.0,969.41,710.45
2016,9,9,10,45,828.0,131.0,4.1,29.5,807.0,970.79,708.81
2016,9,9,11,0,842.0,129.0,4.1,30.0,837.0,953.82,695.29
2016,9,9,11,15,847.0,130.5,4.05,30.0,858.0,942.56,686.97
2016,9,9,11,30,852.0,132.0,4.0,30.0,879.0,927.55,676.27
2016,9,9,11,45,866.5,125.5,4.0,30.5,894.0,910.14,663.06
2016,9,9,12,0,881.0,119.0,4.0,31.0,909.0,888.79,647.39
2016,9,9,12,15,881.5,119.0,4.0,31.0,913.0,857.53,626.52
2016,9,9,12,30,882.0,119.0,4.0,31.0,917.0,823.12,603.56
2016,9,9,12,45,881.5,118.5,4.0,31.5,912.0,784.52,576.52
2016,9,9,13,0,881.0,118.0,4.0,32.0,907.0,743.18,546.12
2016,9,9,13,15,878.0,117.0,3.95,32.0,893.5,697.16,512.57
2016,9,9,13,30,875.0,116.0,3.9,32.0,880.0,648.99,476.75
2016,9,9,13,45,870.0,115.0,3.9,32.0,858.5,597.69,437.91
2016,9,9,14,0,865.0,114.0,3.9,32.0,837.0,544.82,396.81
2016,9,9,14,15,857.0,112.5,3.85,31.5,807.5,488.83,352.89
2016,9,9,14,30,849.0,111.0,3.8,31.0,778.0,432.05,306.94
2016,9,9,14,45,832.5,111.5,3.8,31.0,740.0,373.21,257.9
2016,9,9,15,0,816.0,112.0,3.8,31.0,702.0,311.44,206.24
2016,9,9,15,15,801.5,109.5,3.75,30.5,659.5,251.49,156.97
2016,9,9,15,30,787.0,107.0,3.7,30.0,617.0,192.64,111.82
2016,9,9,15,45,767.0,103.5,3.65,30.0,568.5,134.0,75.19
2016,9,9,16,0,747.0,100.0,3.6,30.0,520.0,81.48,61.87
2016,9,9,16,15,653.5,113.5,3.4,29.5,454.5,82.86,63.41
2016,9,9,16,30,560.0,127.0,3.2,29.0,389.0,91.85,71.24
2016,9,9,16,45,531.5,115.0,3.05,29.0,338.5,84.98,65.77
2016,9,9,17,0,503.0,103.0,2.9,29.0,288.0,75.29,57.88
2016,9,9,17,15,460.5,90.0,2.7,28.5,236.5,66.49,50.71
2016,9,9,17,30,418.0,77.0,2.5,28.0,185.0,57.44,43.12
2016,9,9,17,45,349.0,62.5,2.3,27.5,137.5,46.9,34.01
2016,9,9,18,0,280.0,48.0,2.1,27.0,90.0,36.2,24.51
2016,9,9,18,15,140.0,32.0,2.15,26.5,53.0,24.01,12.71
2016,9,9,18,30,0.0,16.0,2.2,26.0,16.0,12.59,0.0
2016,9,9,18,45,0.0,8.0,2.25,26.0,8.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
