Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,204.0,17.0,1.95,13.5,41.0,191.2,80.9
2016,9,30,7,0,408.0,34.0,2.2,14.0,82.0,380.62,305.8
2016,9,30,7,15,502.0,43.0,2.2,14.5,135.0,480.96,393.91
2016,9,30,7,30,596.0,52.0,2.2,15.0,188.0,588.14,480.58
2016,9,30,7,45,651.5,58.5,2.25,15.5,244.5,664.85,539.42
2016,9,30,8,0,707.0,65.0,2.3,16.0,301.0,737.65,592.28
2016,9,30,8,15,744.0,69.5,2.1,16.5,356.5,798.09,631.79
2016,9,30,8,30,781.0,74.0,1.9,17.0,412.0,857.49,668.41
2016,9,30,8,45,806.5,78.0,1.7,18.0,464.5,903.69,692.74
2016,9,30,9,0,832.0,82.0,1.5,19.0,517.0,947.49,714.13
2016,9,30,9,15,850.0,84.5,1.5,19.5,565.0,979.11,730.87
2016,9,30,9,30,868.0,87.0,1.5,20.0,613.0,994.86,737.25
2016,9,30,9,45,880.5,89.5,1.5,20.5,654.5,1013.87,746.0
2016,9,30,10,0,893.0,92.0,1.5,21.0,696.0,1029.13,752.37
2016,9,30,10,15,902.5,94.0,1.45,21.0,731.0,1036.84,754.7
2016,9,30,10,30,912.0,96.0,1.4,21.0,766.0,1040.53,754.73
2016,9,30,10,45,918.0,97.5,1.35,21.5,793.5,1036.05,748.4
2016,9,30,11,0,924.0,99.0,1.3,22.0,821.0,1027.49,739.82
2016,9,30,11,15,928.0,100.0,1.25,22.0,840.0,1012.39,728.8
2016,9,30,11,30,932.0,101.0,1.2,22.0,859.0,993.31,715.53
2016,9,30,11,45,937.0,99.5,1.15,22.5,870.0,968.71,697.61
2016,9,30,12,0,942.0,98.0,1.1,23.0,881.0,940.3,677.52
2016,9,30,12,15,942.0,98.0,1.1,23.0,882.5,905.4,655.52
2016,9,30,12,30,942.0,98.0,1.1,23.0,884.0,867.19,631.36
2016,9,30,12,45,940.5,97.5,1.15,23.5,876.5,824.2,603.45
2016,9,30,13,0,939.0,97.0,1.2,24.0,869.0,778.39,573.09
2016,9,30,13,15,935.0,96.5,1.2,24.0,853.0,728.25,537.94
2016,9,30,13,30,931.0,96.0,1.2,24.0,837.0,675.9,500.28
2016,9,30,13,45,925.0,94.5,1.3,24.5,812.5,619.58,458.54
2016,9,30,14,0,919.0,93.0,1.4,25.0,788.0,561.77,414.17
2016,9,30,14,15,910.5,91.5,1.45,25.0,755.5,501.54,366.89
2016,9,30,14,30,902.0,90.0,1.5,25.0,723.0,440.59,317.3
2016,9,30,14,45,890.0,88.0,1.55,25.0,683.5,377.59,264.68
2016,9,30,15,0,878.0,86.0,1.6,25.0,644.0,314.81,211.27
2016,9,30,15,15,862.0,83.5,1.6,24.5,598.5,251.27,158.23
2016,9,30,15,30,846.0,81.0,1.6,24.0,553.0,188.97,109.57
2016,9,30,15,45,824.0,78.0,1.6,24.0,502.5,121.32,65.82
2016,9,30,16,0,802.0,75.0,1.6,24.0,452.0,66.52,51.2
2016,9,30,16,15,770.5,71.0,1.5,23.5,397.5,63.24,48.76
2016,9,30,16,30,739.0,67.0,1.4,23.0,343.0,59.93,46.18
2016,9,30,16,45,693.0,61.5,1.3,23.0,287.0,55.2,42.21
2016,9,30,17,0,647.0,56.0,1.2,23.0,231.0,50.46,38.1
2016,9,30,17,15,572.5,48.5,1.1,22.0,176.5,40.33,29.31
2016,9,30,17,30,498.0,41.0,1.0,21.0,122.0,34.13,23.65
2016,9,30,17,45,370.0,29.5,0.95,20.5,76.0,24.46,14.39
2016,9,30,18,0,242.0,18.0,0.9,20.0,30.0,14.88,0.0
2016,9,30,18,15,121.0,9.0,0.9,20.0,15.0,7.08,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,27.0,20.0,0.45,16.5,23.0,47.85,12.61
2016,10,1,7,0,54.0,40.0,0.4,17.0,46.0,99.24,75.7
2016,10,1,7,15,74.0,63.0,0.4,17.0,76.5,143.66,115.18
2016,10,1,7,30,94.0,86.0,0.4,17.0,107.0,187.62,152.82
2016,10,1,7,45,107.0,109.5,0.45,17.5,139.5,226.83,184.97
2016,10,1,8,0,120.0,133.0,0.5,18.0,172.0,266.03,215.97
2016,10,1,8,15,109.5,156.5,0.5,18.5,197.5,283.75,228.26
2016,10,1,8,30,99.0,180.0,0.5,19.0,223.0,279.48,223.36
2016,10,1,8,45,248.5,187.5,0.5,19.5,312.5,471.69,371.54
2016,10,1,9,0,398.0,195.0,0.5,20.0,402.0,651.37,498.73
2016,10,1,9,15,266.5,235.5,0.65,20.5,380.0,546.61,418.69
2016,10,1,9,30,135.0,276.0,0.8,21.0,358.0,435.3,334.54
2016,10,1,9,45,219.5,288.0,0.95,22.0,431.5,529.85,404.92
2016,10,1,10,0,304.0,300.0,1.1,23.0,505.0,649.14,487.82
2016,10,1,10,15,167.0,295.5,1.1,23.0,409.5,474.07,359.29
2016,10,1,10,30,30.0,291.0,1.1,23.0,314.0,301.29,228.78
2016,10,1,10,45,89.0,337.0,1.1,23.5,406.0,404.33,306.76
2016,10,1,11,0,148.0,383.0,1.1,24.0,498.0,527.7,394.22
2016,10,1,11,15,202.5,388.5,1.05,24.0,550.0,576.79,428.0
2016,10,1,11,30,257.0,394.0,1.0,24.0,602.0,643.49,473.3
2016,10,1,11,45,302.0,387.5,1.0,24.5,635.5,663.66,485.97
2016,10,1,12,0,347.0,381.0,1.0,25.0,669.0,680.16,496.42
2016,10,1,12,15,281.5,397.5,0.95,25.0,631.0,620.07,453.31
2016,10,1,12,30,216.0,414.0,0.9,25.0,593.0,547.77,402.37
2016,10,1,12,45,115.0,340.0,0.9,25.5,436.0,388.54,288.82
2016,10,1,13,0,14.0,266.0,0.9,26.0,279.0,220.06,164.02
2016,10,1,13,15,146.5,322.0,0.9,26.0,439.0,372.87,279.49
2016,10,1,13,30,279.0,378.0,0.9,26.0,599.0,496.6,366.75
2016,10,1,13,45,192.5,369.0,0.95,26.0,519.5,409.79,303.41
2016,10,1,14,0,106.0,360.0,1.0,26.0,440.0,335.47,249.76
2016,10,1,14,15,144.5,346.5,1.1,26.0,450.5,335.06,249.63
2016,10,1,14,30,183.0,333.0,1.2,26.0,461.0,325.09,241.33
2016,10,1,14,45,111.5,296.0,1.3,26.0,372.5,257.59,191.85
2016,10,1,15,0,40.0,259.0,1.4,26.0,284.0,200.16,150.35
2016,10,1,15,15,54.0,248.0,1.45,25.5,279.5,188.67,141.58
2016,10,1,15,30,68.0,237.0,1.5,25.0,275.0,175.14,131.12
2016,10,1,15,45,34.0,127.5,1.55,25.0,146.5,96.24,71.09
2016,10,1,16,0,0.0,18.0,1.6,25.0,18.0,13.73,6.12
2016,10,1,16,15,0.0,15.5,1.55,24.5,15.5,11.8,4.54
2016,10,1,16,30,0.0,13.0,1.5,24.0,13.0,9.89,2.92
2016,10,1,16,45,0.0,10.5,1.45,24.0,10.5,7.97,1.28
2016,10,1,17,0,0.0,8.0,1.4,24.0,8.0,6.07,0.0
2016,10,1,17,15,0.0,6.0,1.25,23.0,6.0,4.54,0.0
2016,10,1,17,30,0.0,4.0,1.1,22.0,4.0,3.02,0.0
2016,10,1,17,45,0.0,2.5,1.0,21.0,2.5,1.89,0.0
2016,10,1,18,0,0.0,1.0,0.9,20.0,1.0,0.75,0.0
2016,10,1,18,15,0.0,0.5,0.95,19.5,0.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,124.5,20.0,0.6,15.5,34.5,137.57,36.18
2016,10,2,7,0,249.0,40.0,0.6,16.0,69.0,273.85,215.32
2016,10,2,7,15,340.0,55.5,0.55,16.5,118.0,370.67,299.16
2016,10,2,7,30,431.0,71.0,0.5,17.0,167.0,475.35,382.29
2016,10,2,7,45,491.5,82.0,0.5,18.0,220.5,560.0,444.6
2016,10,2,8,0,552.0,93.0,0.5,19.0,274.0,643.89,502.67
2016,10,2,8,15,595.0,101.0,0.6,20.0,328.0,709.82,546.42
2016,10,2,8,30,638.0,109.0,0.7,21.0,382.0,775.33,588.35
2016,10,2,8,45,668.0,116.0,0.8,22.0,433.0,826.27,619.12
2016,10,2,9,0,698.0,123.0,0.9,23.0,484.0,875.32,648.03
2016,10,2,9,15,721.0,128.0,1.0,23.5,531.5,912.73,670.1
2016,10,2,9,30,744.0,133.0,1.1,24.0,579.0,947.3,690.28
2016,10,2,9,45,758.5,138.0,1.2,24.5,620.0,970.09,702.87
2016,10,2,10,0,773.0,143.0,1.3,25.0,661.0,989.39,713.42
2016,10,2,10,15,785.5,146.0,1.35,25.0,696.0,991.6,713.91
2016,10,2,10,30,798.0,149.0,1.4,25.0,731.0,999.34,718.27
2016,10,2,10,45,806.0,151.5,1.45,25.5,758.0,998.1,715.68
2016,10,2,11,0,814.0,154.0,1.5,26.0,785.0,992.93,710.9
2016,10,2,11,15,819.5,155.5,1.55,26.0,803.5,980.41,703.06
2016,10,2,11,30,825.0,157.0,1.6,26.0,822.0,964.07,692.99
2016,10,2,11,45,875.0,130.0,1.65,26.5,843.5,943.14,678.76
2016,10,2,12,0,925.0,103.0,1.7,27.0,865.0,931.2,670.4
2016,10,2,12,15,925.5,103.0,1.7,27.0,866.5,897.09,648.5
2016,10,2,12,30,926.0,103.0,1.7,27.0,868.0,859.7,624.63
2016,10,2,12,45,923.5,103.0,1.75,27.5,860.5,816.88,596.36
2016,10,2,13,0,921.0,103.0,1.8,28.0,853.0,771.36,565.58
2016,10,2,13,15,917.0,102.5,1.8,28.0,837.0,721.88,530.73
2016,10,2,13,30,913.0,102.0,1.8,28.0,821.0,670.26,493.45
2016,10,2,13,45,905.5,101.5,1.85,28.0,796.5,614.71,452.57
2016,10,2,14,0,898.0,101.0,1.9,28.0,772.0,557.85,409.32
2016,10,2,14,15,889.0,99.0,1.9,28.0,739.5,498.01,362.21
2016,10,2,14,30,880.0,97.0,1.9,28.0,707.0,437.56,313.08
2016,10,2,14,45,859.5,98.5,1.95,28.0,666.0,375.56,261.75
2016,10,2,15,0,839.0,100.0,2.0,28.0,625.0,311.86,208.47
2016,10,2,15,15,821.0,97.0,2.0,27.5,579.5,248.8,156.5
2016,10,2,15,30,803.0,94.0,2.0,27.0,534.0,187.43,109.08
2016,10,2,15,45,778.0,90.0,2.0,27.0,483.5,126.69,70.81
2016,10,2,16,0,753.0,86.0,2.0,27.0,433.0,73.59,56.52
2016,10,2,16,15,718.5,81.0,1.85,26.5,379.0,64.55,49.27
2016,10,2,16,30,684.0,76.0,1.7,26.0,325.0,61.01,46.53
2016,10,2,16,45,632.5,69.5,1.55,26.0,270.0,56.11,42.43
2016,10,2,17,0,581.0,63.0,1.4,26.0,215.0,51.2,38.2
2016,10,2,17,15,501.0,53.5,1.3,25.0,162.0,43.68,31.7
2016,10,2,17,30,421.0,44.0,1.2,24.0,109.0,36.17,24.91
2016,10,2,17,45,287.5,30.0,1.1,23.0,66.0,24.64,13.82
2016,10,2,18,0,154.0,16.0,1.0,22.0,23.0,12.59,0.0
2016,10,2,18,15,77.0,8.0,1.0,21.5,11.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,124.5,19.5,0.5,17.5,33.5,136.47,22.62
2016,10,3,7,0,249.0,39.0,0.5,18.0,67.0,273.45,212.43
2016,10,3,7,15,344.0,53.0,0.6,18.5,115.5,371.14,297.44
2016,10,3,7,30,439.0,67.0,0.7,19.0,164.0,481.74,385.57
2016,10,3,7,45,502.5,76.5,0.8,20.0,217.5,564.71,447.45
2016,10,3,8,0,566.0,86.0,0.9,21.0,271.0,649.72,507.62
2016,10,3,8,15,609.0,93.5,1.15,22.0,324.0,715.15,552.76
2016,10,3,8,30,652.0,101.0,1.4,23.0,377.0,780.27,596.26
2016,10,3,8,45,688.0,104.5,1.65,24.0,429.0,832.87,629.94
2016,10,3,9,0,724.0,108.0,1.9,25.0,481.0,883.79,661.78
2016,10,3,9,15,746.0,112.0,1.95,25.0,527.5,919.23,683.32
2016,10,3,9,30,768.0,116.0,2.0,25.0,574.0,944.58,698.24
2016,10,3,9,45,783.0,119.5,2.05,25.5,615.0,966.54,709.69
2016,10,3,10,0,798.0,123.0,2.1,26.0,656.0,984.94,718.89
2016,10,3,10,15,810.0,125.5,2.15,26.0,690.0,995.44,724.54
2016,10,3,10,30,822.0,128.0,2.2,26.0,724.0,1002.07,727.97
2016,10,3,10,45,568.0,242.5,2.3,26.5,662.0,856.16,629.39
2016,10,3,11,0,314.0,357.0,2.4,27.0,600.0,688.33,508.85
2016,10,3,11,15,585.0,243.5,2.45,27.0,708.5,850.83,626.84
2016,10,3,11,30,856.0,130.0,2.5,27.0,817.0,966.44,703.27
2016,10,3,11,45,855.0,133.0,2.55,27.5,826.5,941.56,684.66
2016,10,3,12,0,854.0,136.0,2.6,28.0,836.0,913.22,665.2
2016,10,3,12,15,854.5,136.0,2.65,28.0,837.5,879.92,643.79
2016,10,3,12,30,855.0,136.0,2.7,28.0,839.0,843.49,620.23
2016,10,3,12,45,855.5,134.0,2.75,28.5,832.5,802.21,591.98
2016,10,3,13,0,856.0,132.0,2.8,29.0,826.0,758.21,560.19
2016,10,3,13,15,851.5,131.0,2.8,29.0,810.0,709.18,525.09
2016,10,3,13,30,847.0,130.0,2.8,29.0,794.0,658.26,487.79
2016,10,3,13,45,841.5,127.5,2.85,29.0,770.0,603.8,447.15
2016,10,3,14,0,836.0,125.0,2.9,29.0,746.0,548.05,404.28
2016,10,3,14,15,826.0,123.0,2.9,29.0,714.5,489.61,357.96
2016,10,3,14,30,816.0,121.0,2.9,29.0,683.0,430.87,310.02
2016,10,3,14,45,799.5,119.0,2.95,29.0,643.5,369.9,259.43
2016,10,3,15,0,783.0,117.0,3.0,29.0,604.0,309.95,208.98
2016,10,3,15,15,763.5,113.5,2.95,28.5,559.0,249.52,159.27
2016,10,3,15,30,744.0,110.0,2.9,28.0,514.0,185.96,110.25
2016,10,3,15,45,717.0,105.5,2.9,28.0,464.5,127.65,73.32
2016,10,3,16,0,690.0,101.0,2.9,28.0,415.0,76.95,59.14
2016,10,3,16,15,653.0,94.5,2.65,27.5,362.5,72.85,56.06
2016,10,3,16,30,616.0,88.0,2.4,27.0,310.0,68.67,52.81
2016,10,3,16,45,562.5,80.0,2.2,27.0,256.0,63.09,48.16
2016,10,3,17,0,509.0,72.0,2.0,27.0,202.0,57.46,43.31
2016,10,3,17,15,428.0,60.0,1.8,26.0,151.0,48.33,35.44
2016,10,3,17,30,347.0,48.0,1.6,25.0,100.0,39.12,27.17
2016,10,3,17,45,224.0,31.5,1.45,24.0,59.5,23.98,12.84
2016,10,3,18,0,101.0,15.0,1.3,23.0,19.0,11.8,0.0
2016,10,3,18,15,50.5,7.5,1.35,22.5,9.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,86.0,21.0,2.45,20.5,30.0,101.12,3.61
2016,10,4,7,0,172.0,42.0,2.7,21.0,60.0,223.64,172.33
2016,10,4,7,15,266.5,58.0,2.85,21.5,106.5,320.03,257.81
2016,10,4,7,30,361.0,74.0,3.0,22.0,153.0,425.06,345.13
2016,10,4,7,45,440.5,82.5,3.15,22.5,206.0,513.76,415.62
2016,10,4,8,0,520.0,91.0,3.3,23.0,259.0,615.48,492.45
2016,10,4,8,15,564.5,98.5,3.45,23.5,311.0,681.22,539.49
2016,10,4,8,30,609.0,106.0,3.6,24.0,363.0,746.73,584.96
2016,10,4,8,45,649.5,108.5,3.8,24.5,414.0,801.69,621.84
2016,10,4,9,0,690.0,111.0,4.0,25.0,465.0,855.13,656.96
2016,10,4,9,15,389.0,188.5,4.05,25.5,391.5,641.01,497.37
2016,10,4,9,30,88.0,266.0,4.1,26.0,318.0,354.26,274.19
2016,10,4,9,45,115.0,290.0,4.15,26.5,363.0,404.16,312.2
2016,10,4,10,0,142.0,314.0,4.2,27.0,408.0,477.91,365.88
2016,10,4,10,15,464.5,224.0,4.15,27.0,555.0,750.39,570.39
2016,10,4,10,30,787.0,134.0,4.1,27.0,702.0,973.98,723.87
2016,10,4,10,45,793.0,137.0,4.1,27.0,727.5,971.43,719.4
2016,10,4,11,0,799.0,140.0,4.1,27.0,753.0,965.1,714.26
2016,10,4,11,15,438.5,259.0,4.05,27.0,597.0,718.98,540.24
2016,10,4,11,30,78.0,378.0,4.0,27.0,441.0,418.57,315.04
2016,10,4,11,45,133.5,393.5,4.0,27.5,502.5,497.63,374.19
2016,10,4,12,0,189.0,409.0,4.0,28.0,564.0,550.96,412.44
2016,10,4,12,15,287.5,386.5,3.95,28.0,622.0,616.89,460.94
2016,10,4,12,30,386.0,364.0,3.9,28.0,680.0,657.09,490.51
2016,10,4,12,45,331.0,377.0,3.85,28.5,646.0,602.51,449.09
2016,10,4,13,0,276.0,390.0,3.8,29.0,612.0,550.82,410.11
2016,10,4,13,15,290.5,378.0,3.7,29.0,608.0,528.69,394.1
2016,10,4,13,30,305.0,366.0,3.6,29.0,604.0,504.75,376.34
2016,10,4,13,45,565.0,241.0,3.5,29.0,664.5,537.13,400.64
2016,10,4,14,0,825.0,116.0,3.4,29.0,725.0,534.92,396.74
2016,10,4,14,15,814.5,114.0,3.3,29.0,693.5,477.05,350.05
2016,10,4,14,30,804.0,112.0,3.2,29.0,662.0,418.97,302.19
2016,10,4,14,45,785.5,111.0,3.1,29.5,623.0,359.02,251.53
2016,10,4,15,0,767.0,110.0,3.0,30.0,584.0,300.32,201.58
2016,10,4,15,15,747.5,106.5,2.9,29.5,540.0,241.01,152.85
2016,10,4,15,30,728.0,103.0,2.8,29.0,496.0,178.86,104.99
2016,10,4,15,45,701.0,98.5,2.75,29.0,447.5,121.75,68.88
2016,10,4,16,0,674.0,94.0,2.7,29.0,399.0,72.0,54.79
2016,10,4,16,15,636.5,88.5,2.4,28.5,347.5,68.46,52.16
2016,10,4,16,30,599.0,83.0,2.1,28.0,296.0,64.88,49.4
2016,10,4,16,45,543.5,75.5,1.85,28.0,243.5,59.55,44.97
2016,10,4,17,0,488.0,68.0,1.6,28.0,191.0,54.2,40.36
2016,10,4,17,15,403.0,57.0,1.45,27.0,141.0,45.8,33.12
2016,10,4,17,30,318.0,46.0,1.3,26.0,91.0,35.01,23.56
2016,10,4,17,45,191.5,29.5,1.2,25.5,53.0,22.4,11.07
2016,10,4,18,0,65.0,13.0,1.1,25.0,15.0,10.23,0.0
2016,10,4,18,15,32.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,113.5,19.0,1.95,21.5,31.0,127.69,0.0
2016,10,5,7,0,227.0,38.0,2.2,22.0,62.0,258.27,197.89
2016,10,5,7,15,327.5,51.5,2.35,22.5,109.5,358.46,287.03
2016,10,5,7,30,428.0,65.0,2.5,23.0,157.0,472.55,379.76
2016,10,5,7,45,499.5,72.5,2.7,24.0,210.0,559.76,446.71
2016,10,5,8,0,571.0,80.0,2.9,25.0,263.0,649.33,512.13
2016,10,5,8,15,614.5,86.5,2.9,25.5,316.0,713.93,556.72
2016,10,5,8,30,658.0,93.0,2.9,26.0,369.0,778.3,599.52
2016,10,5,8,45,412.0,159.0,2.9,26.5,339.5,622.22,482.7
2016,10,5,9,0,166.0,225.0,2.9,27.0,310.0,416.88,323.45
2016,10,5,9,15,471.5,165.0,2.85,27.5,437.0,697.1,534.6
2016,10,5,9,30,777.0,105.0,2.8,28.0,564.0,942.95,698.75
2016,10,5,9,45,795.5,106.5,2.75,28.5,605.0,966.09,708.15
2016,10,5,10,0,814.0,108.0,2.7,29.0,646.0,985.72,717.21
2016,10,5,10,15,825.0,110.0,2.65,29.0,680.0,994.59,720.81
2016,10,5,10,30,836.0,112.0,2.6,29.0,714.0,999.62,722.2
2016,10,5,10,45,844.5,113.0,2.55,29.5,740.5,983.16,708.6
2016,10,5,11,0,853.0,114.0,2.5,30.0,767.0,976.97,701.99
2016,10,5,11,15,858.0,115.0,2.45,30.5,785.0,963.54,690.87
2016,10,5,11,30,863.0,116.0,2.4,31.0,803.0,946.4,677.63
2016,10,5,11,45,872.5,112.5,2.4,31.5,814.5,925.24,662.48
2016,10,5,12,0,882.0,109.0,2.4,32.0,826.0,900.34,645.1
2016,10,5,12,15,882.0,109.0,2.4,32.0,827.0,867.03,623.67
2016,10,5,12,30,882.0,109.0,2.4,32.0,828.0,830.66,600.23
2016,10,5,12,45,881.0,108.5,2.4,32.0,820.5,790.12,573.94
2016,10,5,13,0,880.0,108.0,2.4,32.0,813.0,746.93,544.96
2016,10,5,13,15,875.5,107.0,2.4,32.0,797.0,698.44,510.67
2016,10,5,13,30,871.0,106.0,2.4,32.0,781.0,648.01,474.19
2016,10,5,13,45,865.0,104.0,2.45,32.5,757.0,594.14,433.58
2016,10,5,14,0,859.0,102.0,2.5,33.0,733.0,538.96,390.88
2016,10,5,14,15,849.5,100.5,2.55,32.5,701.5,481.48,346.71
2016,10,5,14,30,840.0,99.0,2.6,32.0,670.0,423.53,300.54
2016,10,5,14,45,827.5,96.0,2.65,32.0,631.5,361.2,249.28
2016,10,5,15,0,815.0,93.0,2.7,32.0,593.0,300.21,198.26
2016,10,5,15,15,796.5,90.5,2.7,32.0,548.5,239.12,147.96
2016,10,5,15,30,778.0,88.0,2.7,32.0,504.0,179.77,102.37
2016,10,5,15,45,754.0,84.0,2.75,32.0,455.0,120.87,65.66
2016,10,5,16,0,730.0,80.0,2.8,32.0,406.0,68.93,51.57
2016,10,5,16,15,694.0,75.0,2.6,31.5,353.5,65.09,48.71
2016,10,5,16,30,658.0,70.0,2.4,31.0,301.0,56.48,41.78
2016,10,5,16,45,606.0,63.5,2.2,30.5,247.5,51.48,37.73
2016,10,5,17,0,554.0,57.0,2.0,30.0,194.0,46.47,33.51
2016,10,5,17,15,469.0,48.0,1.85,29.0,143.5,39.22,27.28
2016,10,5,17,30,384.0,39.0,1.7,28.0,93.0,32.03,20.8
2016,10,5,17,45,241.5,25.5,1.55,27.0,54.0,20.87,9.28
2016,10,5,18,0,99.0,12.0,1.4,26.0,15.0,9.44,0.0
2016,10,5,18,15,49.5,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,115.5,18.5,1.7,22.5,30.5,127.9,0.0
2016,10,6,7,0,231.0,37.0,1.9,23.0,61.0,260.73,197.82
2016,10,6,7,15,334.5,49.5,2.05,23.5,108.0,361.89,288.01
2016,10,6,7,30,438.0,62.0,2.2,24.0,155.0,478.61,381.96
2016,10,6,7,45,530.0,65.5,2.4,24.5,210.5,578.54,458.8
2016,10,6,8,0,622.0,69.0,2.6,25.0,266.0,681.71,534.45
2016,10,6,8,15,663.5,74.0,2.6,25.5,319.5,743.65,576.33
2016,10,6,8,30,705.0,79.0,2.6,26.0,373.0,805.26,616.54
2016,10,6,8,45,482.0,147.0,2.65,26.5,359.5,676.61,522.34
2016,10,6,9,0,259.0,215.0,2.7,27.0,346.0,520.34,401.9
2016,10,6,9,15,538.5,151.5,2.7,27.5,457.5,748.88,570.34
2016,10,6,9,30,818.0,88.0,2.7,28.0,569.0,964.52,711.91
2016,10,6,9,45,554.5,191.5,2.7,28.5,528.0,814.9,606.75
2016,10,6,10,0,291.0,295.0,2.7,29.0,487.0,634.55,473.88
2016,10,6,10,15,300.5,305.0,2.7,29.0,512.0,649.1,484.24
2016,10,6,10,30,310.0,315.0,2.7,29.0,537.0,662.02,492.25
2016,10,6,10,45,603.5,203.0,2.7,29.5,655.5,861.85,633.44
2016,10,6,11,0,897.0,91.0,2.7,30.0,774.0,995.93,717.24
2016,10,6,11,15,454.5,169.0,2.75,30.0,516.0,652.61,485.31
2016,10,6,11,30,12.0,247.0,2.8,30.0,258.0,212.24,157.04
2016,10,6,11,45,15.5,267.5,2.85,30.5,281.0,231.87,172.38
2016,10,6,12,0,19.0,288.0,2.9,31.0,304.0,251.0,186.21
2016,10,6,12,15,176.5,332.5,2.9,31.0,476.0,456.01,339.66
2016,10,6,12,30,334.0,377.0,2.9,31.0,648.0,627.99,461.54
2016,10,6,12,45,620.5,235.0,2.95,31.5,732.5,718.86,527.39
2016,10,6,13,0,907.0,93.0,3.0,32.0,817.0,752.89,553.34
2016,10,6,13,15,615.0,224.5,2.95,32.0,711.0,634.62,465.62
2016,10,6,13,30,323.0,356.0,2.9,32.0,605.0,508.87,373.26
2016,10,6,13,45,605.0,222.5,2.9,32.0,670.5,549.32,403.5
2016,10,6,14,0,887.0,89.0,2.9,32.0,736.0,542.54,396.53
2016,10,6,14,15,877.5,87.5,2.9,32.0,704.0,483.67,349.73
2016,10,6,14,30,868.0,86.0,2.9,32.0,672.0,424.29,301.36
2016,10,6,14,45,841.5,89.5,2.9,32.0,630.5,362.9,250.61
2016,10,6,15,0,815.0,93.0,2.9,32.0,589.0,300.39,198.61
2016,10,6,15,15,796.0,90.5,2.9,31.5,544.0,239.19,148.5
2016,10,6,15,30,777.0,88.0,2.9,31.0,499.0,179.82,102.97
2016,10,6,15,45,747.0,85.0,2.9,31.0,449.0,121.27,66.48
2016,10,6,16,0,717.0,82.0,2.9,31.0,399.0,70.22,52.88
2016,10,6,16,15,679.5,77.0,2.65,30.5,346.5,61.32,45.8
2016,10,6,16,30,642.0,72.0,2.4,30.0,294.0,57.71,43.01
2016,10,6,16,45,578.0,67.0,2.2,29.5,240.0,53.77,39.82
2016,10,6,17,0,514.0,62.0,2.0,29.0,186.0,49.97,36.59
2016,10,6,17,15,425.0,51.5,1.85,28.5,136.0,41.72,29.4
2016,10,6,17,30,336.0,41.0,1.7,28.0,86.0,33.48,21.91
2016,10,6,17,45,192.0,26.0,1.55,27.5,49.0,19.84,7.8
2016,10,6,18,0,48.0,11.0,1.4,27.0,12.0,8.65,0.0
2016,10,6,18,15,24.0,5.5,1.45,26.5,6.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,15.0,0.5,22.5,15.0,11.63,0.0
2016,10,7,7,0,0.0,30.0,0.6,23.0,30.0,26.37,14.74
2016,10,7,7,15,6.0,52.0,0.75,23.5,53.5,53.82,38.27
2016,10,7,7,30,12.0,74.0,0.9,24.0,77.0,79.71,60.13
2016,10,7,7,45,23.5,96.5,1.1,24.5,103.5,123.94,96.62
2016,10,7,8,0,35.0,119.0,1.3,25.0,130.0,157.11,123.49
2016,10,7,8,15,30.0,137.0,1.55,25.5,148.0,169.07,132.34
2016,10,7,8,30,25.0,155.0,1.8,26.0,166.0,162.74,126.56
2016,10,7,8,45,200.5,173.5,2.05,26.5,274.0,389.79,307.42
2016,10,7,9,0,376.0,192.0,2.3,27.0,382.0,608.12,469.55
2016,10,7,9,15,321.0,224.5,2.5,27.0,397.5,593.3,454.79
2016,10,7,9,30,266.0,257.0,2.7,27.0,413.0,574.64,438.84
2016,10,7,9,45,133.0,190.5,2.95,27.5,268.5,333.88,258.2
2016,10,7,10,0,0.0,124.0,3.2,28.0,124.0,97.71,71.65
2016,10,7,10,15,0.0,130.5,3.4,28.0,130.5,103.01,75.88
2016,10,7,10,30,0.0,137.0,3.6,28.0,137.0,108.29,79.86
2016,10,7,10,45,45.0,248.0,3.8,28.5,282.5,270.53,205.74
2016,10,7,11,0,90.0,359.0,4.0,29.0,428.0,426.16,321.14
2016,10,7,11,15,487.5,228.5,4.2,29.0,612.0,736.65,553.81
2016,10,7,11,30,885.0,98.0,4.4,29.0,796.0,949.41,700.5
2016,10,7,11,45,600.0,238.5,4.6,29.5,714.5,820.97,609.08
2016,10,7,12,0,315.0,379.0,4.8,30.0,633.0,653.87,485.7
2016,10,7,12,15,571.5,257.0,4.95,29.5,718.0,755.76,565.39
2016,10,7,12,30,828.0,135.0,5.1,29.0,803.0,822.03,616.7
2016,10,7,12,45,819.0,138.0,5.25,29.0,793.5,779.19,586.93
2016,10,7,13,0,810.0,141.0,5.4,29.0,784.0,734.35,554.58
2016,10,7,13,15,540.5,253.0,5.45,29.0,678.5,604.56,456.4
2016,10,7,13,30,271.0,365.0,5.5,29.0,573.0,484.26,364.54
2016,10,7,13,45,524.5,252.0,5.55,29.0,638.0,523.94,395.26
2016,10,7,14,0,778.0,139.0,5.6,29.0,703.0,530.79,398.37
2016,10,7,14,15,766.5,136.5,5.55,28.5,672.0,474.34,352.92
2016,10,7,14,30,755.0,134.0,5.5,28.0,641.0,415.93,304.89
2016,10,7,14,45,732.5,133.5,5.5,28.0,601.5,356.81,254.94
2016,10,7,15,0,710.0,133.0,5.5,28.0,562.0,299.5,206.08
2016,10,7,15,15,688.0,128.5,5.4,27.5,518.0,241.41,157.81
2016,10,7,15,30,666.0,124.0,5.3,27.0,474.0,185.75,114.45
2016,10,7,15,45,633.5,119.0,5.25,26.5,425.5,131.55,79.78
2016,10,7,16,0,601.0,114.0,5.2,26.0,377.0,84.79,66.39
2016,10,7,16,15,560.0,106.0,5.1,25.5,326.0,80.02,62.72
2016,10,7,16,30,519.0,98.0,5.0,25.0,275.0,75.15,58.85
2016,10,7,16,45,466.0,86.5,4.9,24.5,224.5,64.3,49.73
2016,10,7,17,0,413.0,75.0,4.8,24.0,174.0,56.04,42.59
2016,10,7,17,15,328.0,61.0,4.6,23.0,126.0,45.66,33.45
2016,10,7,17,30,243.0,47.0,4.4,22.0,78.0,35.23,23.89
2016,10,7,17,45,121.5,28.0,4.2,21.5,43.5,21.04,7.92
2016,10,7,18,0,0.0,9.0,4.0,21.0,9.0,7.08,0.0
2016,10,7,18,15,0.0,4.5,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,134.0,16.5,3.5,14.5,30.0,136.4,0.0
2016,10,8,7,0,268.0,33.0,3.6,15.0,60.0,284.13,220.97
2016,10,8,7,15,368.5,45.5,3.65,15.5,108.0,388.87,320.02
2016,10,8,7,30,469.0,58.0,3.7,16.0,156.0,501.5,414.68
2016,10,8,7,45,534.5,66.0,3.75,16.5,209.0,585.06,481.93
2016,10,8,8,0,600.0,74.0,3.8,17.0,262.0,670.9,547.59
2016,10,8,8,15,642.5,80.0,3.7,17.5,315.0,734.62,593.09
2016,10,8,8,30,685.0,86.0,3.6,18.0,368.0,798.02,636.5
2016,10,8,8,45,716.0,90.5,3.55,19.0,418.5,847.39,667.2
2016,10,8,9,0,747.0,95.0,3.5,20.0,469.0,888.53,691.15
2016,10,8,9,15,768.5,98.5,3.4,20.5,515.5,923.34,711.13
2016,10,8,9,30,790.0,102.0,3.3,21.0,562.0,955.13,728.7
2016,10,8,9,45,808.0,104.0,3.25,21.5,603.0,978.28,740.53
2016,10,8,10,0,826.0,106.0,3.2,22.0,644.0,997.87,749.99
2016,10,8,10,15,837.5,108.0,3.15,22.5,678.0,1007.06,752.57
2016,10,8,10,30,849.0,110.0,3.1,23.0,712.0,1012.38,752.79
2016,10,8,10,45,859.5,110.5,3.1,24.0,739.0,997.23,738.65
2016,10,8,11,0,870.0,111.0,3.1,25.0,766.0,992.13,731.61
2016,10,8,11,15,875.0,112.0,3.0,25.5,784.5,978.29,719.55
2016,10,8,11,30,880.0,113.0,2.9,26.0,803.0,960.69,705.29
2016,10,8,11,45,883.5,113.0,2.85,26.5,813.0,936.98,687.65
2016,10,8,12,0,887.0,113.0,2.8,27.0,823.0,909.73,667.87
2016,10,8,12,15,887.5,113.0,2.8,27.0,824.5,876.48,645.9
2016,10,8,12,30,888.0,113.0,2.8,27.0,826.0,840.11,621.82
2016,10,8,12,45,888.5,111.5,2.8,27.5,819.0,799.38,593.52
2016,10,8,13,0,889.0,110.0,2.8,28.0,812.0,755.89,562.49
2016,10,8,13,15,884.5,109.0,2.8,28.0,795.5,706.86,527.06
2016,10,8,13,30,880.0,108.0,2.8,28.0,779.0,655.87,489.37
2016,10,8,13,45,875.5,105.5,2.85,28.0,755.0,601.87,448.65
2016,10,8,14,0,871.0,103.0,2.9,28.0,731.0,546.39,405.52
2016,10,8,14,15,861.5,101.0,2.9,28.0,699.0,487.77,358.56
2016,10,8,14,30,852.0,99.0,2.9,28.0,667.0,428.67,309.79
2016,10,8,14,45,477.0,185.5,2.9,28.0,500.5,307.82,221.77
2016,10,8,15,0,102.0,272.0,2.9,28.0,334.0,226.36,168.24
2016,10,8,15,15,437.0,183.0,2.9,27.5,415.0,225.4,154.64
2016,10,8,15,30,772.0,94.0,2.9,27.0,496.0,184.13,108.36
2016,10,8,15,45,752.5,88.0,2.9,27.0,447.5,124.45,69.92
2016,10,8,16,0,733.0,82.0,2.9,27.0,399.0,70.63,54.19
2016,10,8,16,15,695.5,76.5,2.7,26.5,346.0,61.32,46.64
2016,10,8,16,30,658.0,71.0,2.5,26.0,293.0,57.31,43.44
2016,10,8,16,45,609.0,63.5,2.3,25.5,240.0,51.63,38.7
2016,10,8,17,0,560.0,56.0,2.1,25.0,187.0,45.89,33.73
2016,10,8,17,15,470.0,46.5,1.95,24.0,136.0,38.18,26.92
2016,10,8,17,30,380.0,37.0,1.8,23.0,85.0,30.53,19.79
2016,10,8,17,45,190.0,18.5,1.65,22.0,42.5,14.98,3.02
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,203.5,13.5,2.0,12.5,33.5,151.0,0.0
2016,10,9,7,0,407.0,27.0,2.2,13.0,67.0,381.49,294.58
2016,10,9,7,15,510.5,36.0,2.25,13.5,119.0,480.8,392.03
2016,10,9,7,30,614.0,45.0,2.3,14.0,171.0,597.79,488.44
2016,10,9,7,45,673.5,50.5,2.4,15.0,227.0,678.54,550.88
2016,10,9,8,0,733.0,56.0,2.5,16.0,283.0,760.64,610.61
2016,10,9,8,15,771.5,60.0,2.6,17.0,339.0,822.18,652.29
2016,10,9,8,30,810.0,64.0,2.7,18.0,395.0,882.74,691.55
2016,10,9,8,45,647.0,114.0,2.85,19.0,400.5,810.67,636.16
2016,10,9,9,0,484.0,164.0,3.0,20.0,406.0,707.77,558.33
2016,10,9,9,15,494.5,179.0,2.9,20.5,446.0,739.96,578.94
2016,10,9,9,30,505.0,194.0,2.8,21.0,486.0,769.84,596.51
2016,10,9,9,45,520.0,204.0,2.75,22.0,523.5,796.16,610.65
2016,10,9,10,0,535.0,214.0,2.7,23.0,561.0,819.94,622.81
2016,10,9,10,15,740.5,148.5,2.7,23.0,655.5,963.13,719.85
2016,10,9,10,30,946.0,83.0,2.7,23.0,750.0,1066.29,785.03
2016,10,9,10,45,952.5,84.0,2.7,23.5,777.5,1061.08,777.88
2016,10,9,11,0,959.0,85.0,2.7,24.0,805.0,1051.7,769.36
2016,10,9,11,15,963.5,86.0,2.7,24.0,823.5,1036.2,758.62
2016,10,9,11,30,968.0,87.0,2.7,24.0,842.0,1016.6,745.43
2016,10,9,11,45,968.0,88.5,2.75,24.5,852.0,989.37,726.44
2016,10,9,12,0,968.0,90.0,2.8,25.0,862.0,958.42,705.13
2016,10,9,12,15,968.0,90.0,2.85,25.0,863.0,922.37,681.82
2016,10,9,12,30,968.0,90.0,2.9,25.0,864.0,882.96,656.15
2016,10,9,12,45,966.0,90.0,2.95,25.5,856.0,838.8,625.85
2016,10,9,13,0,964.0,90.0,3.0,26.0,848.0,791.79,593.43
2016,10,9,13,15,960.0,89.5,3.05,26.0,831.0,740.31,556.31
2016,10,9,13,30,956.0,89.0,3.1,26.0,814.0,686.61,516.53
2016,10,9,13,45,949.0,88.5,3.15,26.0,788.5,629.19,472.85
2016,10,9,14,0,942.0,88.0,3.2,26.0,763.0,570.33,426.68
2016,10,9,14,15,933.0,86.5,3.2,25.5,729.5,508.52,377.4
2016,10,9,14,30,924.0,85.0,3.2,25.0,696.0,446.04,325.83
2016,10,9,14,45,909.5,83.5,3.2,25.0,655.5,381.3,270.53
2016,10,9,15,0,895.0,82.0,3.2,25.0,615.0,317.08,214.9
2016,10,9,15,15,877.5,79.5,3.05,24.5,568.5,252.24,159.91
2016,10,9,15,30,860.0,77.0,2.9,24.0,522.0,188.84,109.69
2016,10,9,15,45,833.0,74.5,2.75,24.0,470.0,120.98,65.32
2016,10,9,16,0,806.0,72.0,2.6,24.0,418.0,64.59,49.75
2016,10,9,16,15,770.0,67.5,2.3,23.0,362.5,60.77,46.89
2016,10,9,16,30,734.0,63.0,2.0,22.0,307.0,56.91,43.86
2016,10,9,16,45,676.0,57.5,1.75,21.5,250.5,51.96,39.66
2016,10,9,17,0,618.0,52.0,1.5,21.0,194.0,43.4,32.16
2016,10,9,17,15,524.5,43.5,1.5,20.0,140.5,36.23,25.7
2016,10,9,17,30,431.0,35.0,1.5,19.0,87.0,29.18,18.93
2016,10,9,17,45,215.5,17.5,1.5,18.5,43.5,14.26,1.44
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
