Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,172.0,15.0,0.85,12.5,31.0,130.74,0.0
2016,10,10,7,0,344.0,30.0,0.8,13.0,62.0,339.12,257.87
2016,10,10,7,15,450.5,41.0,0.8,13.5,113.5,449.72,362.18
2016,10,10,7,30,557.0,52.0,0.8,14.0,165.0,568.71,457.3
2016,10,10,7,45,623.0,59.0,0.8,15.0,221.0,654.18,520.56
2016,10,10,8,0,689.0,66.0,0.8,16.0,277.0,741.93,581.33
2016,10,10,8,15,731.0,71.0,0.75,17.0,333.0,799.84,616.92
2016,10,10,8,30,773.0,76.0,0.7,18.0,389.0,864.22,655.06
2016,10,10,8,45,803.5,79.5,0.65,19.0,442.5,914.16,681.68
2016,10,10,9,0,834.0,83.0,0.6,20.0,496.0,961.79,705.83
2016,10,10,9,15,854.0,86.5,0.7,21.0,544.5,996.17,724.2
2016,10,10,9,30,874.0,90.0,0.8,22.0,593.0,1027.23,740.46
2016,10,10,9,45,889.5,92.0,0.9,23.0,635.5,1035.11,742.3
2016,10,10,10,0,905.0,94.0,1.0,24.0,678.0,1052.12,750.19
2016,10,10,10,15,916.0,96.0,1.0,24.0,713.5,1060.61,753.59
2016,10,10,10,30,927.0,98.0,1.0,24.0,749.0,1065.03,754.82
2016,10,10,10,45,935.0,99.0,1.0,24.5,776.5,1061.14,749.76
2016,10,10,11,0,943.0,100.0,1.0,25.0,804.0,1053.1,742.51
2016,10,10,11,15,947.5,101.0,1.0,25.0,822.5,1037.5,732.34
2016,10,10,11,30,952.0,102.0,1.0,25.0,841.0,1017.88,719.95
2016,10,10,11,45,956.5,101.0,1.05,25.5,852.0,992.22,703.57
2016,10,10,12,0,961.0,100.0,1.1,26.0,863.0,962.73,684.88
2016,10,10,12,15,961.0,100.0,1.1,26.0,863.5,926.68,662.56
2016,10,10,12,30,961.0,100.0,1.1,26.0,864.0,887.29,638.08
2016,10,10,12,45,959.5,99.5,1.15,26.5,856.0,843.1,609.86
2016,10,10,13,0,958.0,99.0,1.2,27.0,848.0,796.06,579.28
2016,10,10,13,15,953.5,98.5,1.2,27.0,830.5,744.34,543.6
2016,10,10,13,30,949.0,98.0,1.2,27.0,813.0,690.46,505.44
2016,10,10,13,45,942.5,96.5,1.3,27.5,787.0,632.64,463.22
2016,10,10,14,0,936.0,95.0,1.4,28.0,761.0,573.38,418.39
2016,10,10,14,15,926.0,93.5,1.4,28.0,727.5,511.33,370.15
2016,10,10,14,30,916.0,92.0,1.4,28.0,694.0,448.73,319.83
2016,10,10,14,45,903.5,89.0,1.45,28.0,653.0,383.82,266.47
2016,10,10,15,0,891.0,86.0,1.5,28.0,612.0,319.25,212.32
2016,10,10,15,15,872.0,83.5,1.55,27.5,565.0,250.46,155.96
2016,10,10,15,30,853.0,81.0,1.6,27.0,518.0,186.39,106.36
2016,10,10,15,45,828.0,77.0,1.7,27.0,466.0,122.74,65.91
2016,10,10,16,0,803.0,73.0,1.8,27.0,414.0,65.3,49.7
2016,10,10,16,15,766.0,68.5,1.6,26.0,358.5,61.49,46.9
2016,10,10,16,30,729.0,64.0,1.4,25.0,303.0,57.65,43.93
2016,10,10,16,45,673.0,58.0,1.25,24.5,246.5,52.36,39.48
2016,10,10,17,0,617.0,52.0,1.1,24.0,190.0,43.41,31.72
2016,10,10,17,15,522.0,43.0,1.1,23.0,137.0,35.84,24.98
2016,10,10,17,30,427.0,34.0,1.1,22.0,84.0,28.37,17.87
2016,10,10,17,45,213.5,17.0,1.15,21.0,42.0,13.87,0.0
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,6,45,160.5,15.0,0.95,15.5,29.5,123.05,0.0
2016,10,11,7,0,321.0,30.0,0.9,16.0,59.0,322.74,240.48
2016,10,11,7,15,429.5,40.5,1.0,16.5,109.0,433.53,346.58
2016,10,11,7,30,538.0,51.0,1.1,17.0,159.0,552.77,442.61
2016,10,11,7,45,602.5,58.0,1.25,18.0,213.5,636.2,506.1
2016,10,11,8,0,667.0,65.0,1.4,19.0,268.0,721.89,567.73
2016,10,11,8,15,708.5,70.0,1.4,20.0,322.5,778.72,604.29
2016,10,11,8,30,750.0,75.0,1.4,21.0,377.0,841.99,643.64
2016,10,11,8,45,780.5,78.5,1.45,22.0,429.0,891.37,672.53
2016,10,11,9,0,811.0,82.0,1.5,23.0,481.0,938.53,699.2
2016,10,11,9,15,831.0,85.0,1.55,23.5,528.0,971.88,717.63
2016,10,11,9,30,851.0,88.0,1.6,24.0,575.0,1002.04,733.97
2016,10,11,9,45,867.5,90.0,1.7,25.0,617.0,1010.85,735.91
2016,10,11,10,0,884.0,92.0,1.8,26.0,659.0,1028.84,744.03
2016,10,11,10,15,894.0,93.5,1.8,26.5,693.0,1035.76,745.19
2016,10,11,10,30,904.0,95.0,1.8,27.0,727.0,1038.75,744.18
2016,10,11,10,45,912.5,96.0,1.8,27.5,754.0,1035.63,739.58
2016,10,11,11,0,921.0,97.0,1.8,28.0,781.0,1028.46,732.72
2016,10,11,11,15,925.5,97.5,1.85,28.0,799.5,1012.78,722.9
2016,10,11,11,30,930.0,98.0,1.9,28.0,818.0,993.19,710.79
2016,10,11,11,45,935.0,97.0,2.0,28.5,828.0,968.63,694.82
2016,10,11,12,0,940.0,96.0,2.1,29.0,838.0,940.3,676.45
2016,10,11,12,15,940.0,96.0,2.1,29.0,838.5,905.04,653.92
2016,10,11,12,30,940.0,96.0,2.1,29.0,839.0,866.53,629.25
2016,10,11,12,45,939.0,95.0,2.15,29.5,831.0,823.19,600.47
2016,10,11,13,0,938.0,94.0,2.2,30.0,823.0,777.04,569.49
2016,10,11,13,15,933.5,93.5,2.25,30.0,806.0,726.37,534.04
2016,10,11,13,30,929.0,93.0,2.3,30.0,789.0,673.61,496.1
2016,10,11,13,45,923.0,91.5,2.35,30.0,764.0,617.23,454.42
2016,10,11,14,0,917.0,90.0,2.4,30.0,739.0,559.42,410.26
2016,10,11,14,15,907.5,88.0,2.4,30.0,706.0,498.37,362.1
2016,10,11,14,30,898.0,86.0,2.4,30.0,673.0,436.79,311.98
2016,10,11,14,45,878.5,86.5,2.4,30.0,631.5,373.58,259.47
2016,10,11,15,0,859.0,87.0,2.4,30.0,590.0,311.45,207.11
2016,10,11,15,15,840.0,84.0,2.35,29.5,544.0,244.41,152.04
2016,10,11,15,30,821.0,81.0,2.3,29.0,498.0,182.03,103.75
2016,10,11,15,45,795.0,77.5,2.3,29.0,447.5,120.78,64.92
2016,10,11,16,0,769.0,74.0,2.3,29.0,397.0,65.46,49.44
2016,10,11,16,15,731.5,69.5,2.0,28.0,343.0,61.73,46.72
2016,10,11,16,30,694.0,65.0,1.7,27.0,289.0,57.99,43.84
2016,10,11,16,45,636.5,58.5,1.45,26.5,234.0,48.32,35.69
2016,10,11,17,0,579.0,52.0,1.2,26.0,179.0,43.08,31.13
2016,10,11,17,15,483.0,42.5,1.2,25.0,127.5,35.2,24.15
2016,10,11,17,30,387.0,33.0,1.2,24.0,76.0,27.4,16.74
2016,10,11,17,45,193.5,16.5,1.25,23.0,38.0,13.44,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,6,45,126.0,16.0,1.8,19.5,27.0,100.12,0.0
2016,10,12,7,0,252.0,32.0,2.0,20.0,54.0,275.08,200.49
2016,10,12,7,15,362.5,44.0,2.2,20.5,102.0,385.24,307.74
2016,10,12,7,30,473.0,56.0,2.4,21.0,150.0,505.78,406.46
2016,10,12,7,45,549.5,62.5,2.6,22.0,204.0,597.31,477.44
2016,10,12,8,0,626.0,69.0,2.8,23.0,258.0,691.57,546.69
2016,10,12,8,15,669.5,75.0,2.9,23.5,311.5,756.83,592.31
2016,10,12,8,30,713.0,81.0,3.0,24.0,365.0,821.77,636.08
2016,10,12,8,45,749.0,83.0,3.2,25.0,417.0,867.06,664.09
2016,10,12,9,0,785.0,85.0,3.4,26.0,469.0,917.28,694.9
2016,10,12,9,15,806.0,88.0,3.45,26.5,515.5,951.25,714.42
2016,10,12,9,30,827.0,91.0,3.5,27.0,562.0,982.11,731.76
2016,10,12,9,45,844.0,92.5,3.55,27.5,603.0,1003.62,742.8
2016,10,12,10,0,861.0,94.0,3.6,28.0,644.0,1008.24,742.82
2016,10,12,10,15,871.5,96.0,3.6,28.5,677.5,1016.23,745.01
2016,10,12,10,30,882.0,98.0,3.6,29.0,711.0,1020.35,744.81
2016,10,12,10,45,889.5,99.5,3.6,29.5,737.5,1016.93,739.92
2016,10,12,11,0,897.0,101.0,3.6,30.0,764.0,1009.56,732.72
2016,10,12,11,15,902.0,101.5,3.55,30.0,782.0,994.7,722.01
2016,10,12,11,30,907.0,102.0,3.5,30.0,800.0,976.01,709.02
2016,10,12,11,45,909.0,102.5,3.5,30.5,809.5,950.79,690.85
2016,10,12,12,0,911.0,103.0,3.5,31.0,819.0,922.01,670.52
2016,10,12,12,15,911.0,103.0,3.45,31.0,819.5,887.6,647.61
2016,10,12,12,30,911.0,103.0,3.4,31.0,820.0,850.04,622.62
2016,10,12,12,45,909.0,102.5,3.4,31.5,812.0,807.47,593.25
2016,10,12,13,0,907.0,102.0,3.4,32.0,804.0,762.26,561.55
2016,10,12,13,15,902.5,101.0,3.3,32.0,787.0,712.47,525.42
2016,10,12,13,30,898.0,100.0,3.2,32.0,770.0,660.68,487.12
2016,10,12,13,45,891.5,98.5,3.15,32.0,745.0,605.55,445.65
2016,10,12,14,0,885.0,97.0,3.1,32.0,720.0,549.1,402.02
2016,10,12,14,15,874.5,95.5,3.05,32.0,687.5,489.75,354.98
2016,10,12,14,30,864.0,94.0,3.0,32.0,655.0,430.01,306.28
2016,10,12,14,45,848.5,92.0,2.95,32.0,615.0,366.33,253.59
2016,10,12,15,0,833.0,90.0,2.9,32.0,575.0,304.19,201.4
2016,10,12,15,15,813.5,87.0,2.8,31.5,529.5,241.51,149.95
2016,10,12,15,30,794.0,84.0,2.7,31.0,484.0,180.75,103.16
2016,10,12,15,45,766.0,80.5,2.6,31.0,434.0,121.07,65.51
2016,10,12,16,0,738.0,77.0,2.5,31.0,384.0,67.19,50.47
2016,10,12,16,15,698.5,72.0,2.15,30.5,330.5,58.37,43.41
2016,10,12,16,30,659.0,67.0,1.8,30.0,277.0,54.58,40.41
2016,10,12,16,45,598.0,60.5,1.5,29.5,223.5,49.41,36.12
2016,10,12,17,0,537.0,54.0,1.2,29.0,170.0,44.29,31.69
2016,10,12,17,15,438.0,44.0,1.15,28.0,120.0,36.15,24.54
2016,10,12,17,30,339.0,34.0,1.1,27.0,70.0,28.07,16.85
2016,10,12,17,45,169.5,17.0,1.1,26.0,35.0,13.84,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,6,45,13.5,15.0,1.65,20.0,16.0,21.2,0.0
2016,10,13,7,0,27.0,30.0,1.9,20.0,32.0,57.74,37.4
2016,10,13,7,15,63.5,52.5,1.95,20.5,63.0,128.76,100.67
2016,10,13,7,30,100.0,75.0,2.0,21.0,94.0,186.31,150.19
2016,10,13,7,45,124.0,98.0,2.05,21.5,129.5,235.24,191.13
2016,10,13,8,0,148.0,121.0,2.1,22.0,165.0,284.75,231.19
2016,10,13,8,15,160.0,144.5,2.0,22.5,200.5,324.41,261.62
2016,10,13,8,30,172.0,168.0,1.9,23.0,236.0,363.73,290.78
2016,10,13,8,45,181.5,189.5,1.85,23.5,270.0,397.43,314.85
2016,10,13,9,0,191.0,211.0,1.8,24.0,304.0,430.6,337.94
2016,10,13,9,15,250.5,225.0,1.55,24.5,359.5,527.99,407.94
2016,10,13,9,30,310.0,239.0,1.3,25.0,415.0,602.45,458.2
2016,10,13,9,45,304.0,260.0,1.1,25.5,443.0,617.68,463.96
2016,10,13,10,0,298.0,281.0,0.9,26.0,471.0,630.96,468.57
2016,10,13,10,15,551.0,202.0,0.8,26.5,575.0,819.84,597.35
2016,10,13,10,30,804.0,123.0,0.7,27.0,679.0,984.11,694.6
2016,10,13,10,45,818.5,121.5,0.65,27.5,706.0,984.66,688.98
2016,10,13,11,0,833.0,120.0,0.6,28.0,733.0,981.24,683.57
2016,10,13,11,15,838.0,121.0,0.75,28.5,750.0,967.35,676.29
2016,10,13,11,30,843.0,122.0,0.9,29.0,767.0,949.75,666.73
2016,10,13,11,45,843.5,123.5,1.1,29.5,776.0,924.87,653.29
2016,10,13,12,0,844.0,125.0,1.3,30.0,785.0,896.62,637.32
2016,10,13,12,15,668.5,211.5,1.5,30.0,734.5,804.46,579.24
2016,10,13,12,30,493.0,298.0,1.7,30.0,684.0,702.98,510.39
2016,10,13,12,45,481.0,299.5,1.9,30.0,672.5,666.62,487.21
2016,10,13,13,0,469.0,301.0,2.1,30.0,661.0,629.52,462.28
2016,10,13,13,15,464.5,295.5,2.15,30.0,646.0,591.24,435.4
2016,10,13,13,30,460.0,290.0,2.2,30.0,631.0,552.24,407.44
2016,10,13,13,45,406.0,298.5,2.3,30.0,592.0,487.76,360.72
2016,10,13,14,0,352.0,307.0,2.4,30.0,553.0,437.29,323.36
2016,10,13,14,15,323.0,297.5,2.4,30.0,515.5,389.24,287.18
2016,10,13,14,30,294.0,288.0,2.4,30.0,478.0,344.25,252.85
2016,10,13,14,45,473.5,217.0,2.4,30.0,500.5,331.41,237.67
2016,10,13,15,0,653.0,146.0,2.4,30.0,523.0,295.83,202.11
2016,10,13,15,15,596.0,148.5,2.35,29.5,471.5,239.13,157.63
2016,10,13,15,30,539.0,151.0,2.3,29.0,420.0,185.96,118.57
2016,10,13,15,45,312.0,161.0,2.25,29.0,313.0,135.03,91.72
2016,10,13,16,0,85.0,171.0,2.2,29.0,206.0,116.71,91.99
2016,10,13,16,15,310.5,127.5,2.0,28.5,229.5,89.82,70.08
2016,10,13,16,30,536.0,84.0,1.8,28.0,253.0,65.62,50.05
2016,10,13,16,45,470.5,74.5,1.65,27.5,202.0,58.81,44.37
2016,10,13,17,0,405.0,65.0,1.5,27.0,151.0,49.12,36.02
2016,10,13,17,15,308.0,51.0,1.45,26.5,105.0,38.51,26.64
2016,10,13,17,30,211.0,37.0,1.4,26.0,59.0,27.91,16.59
2016,10,13,17,45,105.5,18.5,1.35,25.5,29.5,14.03,0.0
2016,10,13,18,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,88.5,15.5,0.9,19.5,23.0,73.95,0.0
2016,10,14,7,0,177.0,31.0,1.0,20.0,46.0,218.14,152.44
2016,10,14,7,15,285.0,45.0,1.1,20.5,90.0,324.73,257.75
2016,10,14,7,30,393.0,59.0,1.2,21.0,134.0,440.02,352.15
2016,10,14,7,45,454.0,70.0,1.35,21.5,184.0,524.88,418.69
2016,10,14,8,0,515.0,81.0,1.5,22.0,234.0,608.15,480.95
2016,10,14,8,15,257.5,81.0,1.6,22.5,157.5,371.41,299.32
2016,10,14,8,30,0.0,81.0,1.7,23.0,81.0,63.25,46.36
2016,10,14,8,45,0.0,55.0,1.8,23.5,55.0,42.12,29.12
2016,10,14,9,0,0.0,29.0,1.9,24.0,29.0,22.15,12.59
2016,10,14,9,15,0.0,33.5,1.9,24.5,33.5,25.62,15.35
2016,10,14,9,30,0.0,38.0,1.9,25.0,38.0,29.1,18.07
2016,10,14,9,45,20.5,150.0,1.95,25.5,163.0,156.5,120.42
2016,10,14,10,0,41.0,262.0,2.0,26.0,288.0,296.68,227.74
2016,10,14,10,15,127.5,294.5,2.0,26.5,381.5,441.45,336.32
2016,10,14,10,30,214.0,327.0,2.0,27.0,475.0,559.43,421.02
2016,10,14,10,45,169.5,340.5,2.0,27.5,461.0,521.25,390.18
2016,10,14,11,0,125.0,354.0,2.0,28.0,447.0,483.27,360.55
2016,10,14,11,15,317.5,317.5,1.95,28.0,558.5,644.94,478.93
2016,10,14,11,30,510.0,281.0,1.9,28.0,670.0,796.89,583.53
2016,10,14,11,45,476.5,298.5,1.9,28.5,665.5,762.41,556.48
2016,10,14,12,0,443.0,316.0,1.9,29.0,661.0,726.91,530.47
2016,10,14,12,15,650.0,216.0,1.9,29.0,722.0,793.2,579.32
2016,10,14,12,30,857.0,116.0,1.9,29.0,783.0,819.09,597.81
2016,10,14,12,45,857.0,114.5,1.9,29.5,775.5,779.12,570.08
2016,10,14,13,0,857.0,113.0,1.9,30.0,768.0,736.55,540.19
2016,10,14,13,15,852.5,112.0,1.9,30.0,752.0,688.94,506.53
2016,10,14,13,30,848.0,111.0,1.9,30.0,736.0,639.5,470.73
2016,10,14,13,45,841.5,109.0,1.9,30.0,712.0,589.75,433.62
2016,10,14,14,0,835.0,107.0,1.9,30.0,688.0,534.26,391.36
2016,10,14,14,15,824.0,105.0,1.9,30.0,656.0,475.81,345.64
2016,10,14,14,30,813.0,103.0,1.9,30.0,624.0,417.21,298.37
2016,10,14,14,45,798.5,100.5,1.9,30.0,585.5,357.14,248.81
2016,10,14,15,0,784.0,98.0,1.9,30.0,547.0,297.87,199.15
2016,10,14,15,15,763.5,94.5,1.9,29.5,502.5,237.62,149.83
2016,10,14,15,30,743.0,91.0,1.9,29.0,458.0,179.47,105.0
2016,10,14,15,45,713.0,87.0,1.95,29.0,409.5,117.65,64.91
2016,10,14,16,0,683.0,83.0,2.0,29.0,361.0,65.39,49.42
2016,10,14,16,15,641.0,77.5,1.85,28.5,309.0,61.48,46.43
2016,10,14,16,30,599.0,72.0,1.7,28.0,257.0,57.55,43.28
2016,10,14,16,45,535.5,64.0,1.55,28.0,205.5,51.48,38.09
2016,10,14,17,0,472.0,56.0,1.4,28.0,154.0,45.41,32.72
2016,10,14,17,15,369.0,44.5,1.3,27.0,107.0,36.22,24.62
2016,10,14,17,30,266.0,33.0,1.2,26.0,60.0,27.06,15.66
2016,10,14,17,45,133.0,16.5,1.1,25.5,30.0,12.61,0.0
2016,10,14,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,95.5,15.0,2.95,20.5,22.5,78.58,0.0
2016,10,15,7,0,191.0,30.0,3.1,21.0,45.0,226.09,154.98
2016,10,15,7,15,303.0,43.5,3.25,21.5,90.0,337.42,269.31
2016,10,15,7,30,415.0,57.0,3.4,22.0,135.0,460.55,371.73
2016,10,15,7,45,490.0,65.0,3.6,22.5,187.0,551.13,444.29
2016,10,15,8,0,565.0,73.0,3.8,23.0,239.0,644.36,515.48
2016,10,15,8,15,611.5,79.5,3.95,23.5,291.0,711.44,564.08
2016,10,15,8,30,658.0,86.0,4.1,24.0,343.0,778.42,610.89
2016,10,15,8,45,401.5,148.0,4.35,25.0,311.5,606.49,479.44
2016,10,15,9,0,145.0,210.0,4.6,26.0,280.0,385.26,303.36
2016,10,15,9,15,120.5,230.0,4.6,26.5,291.5,380.84,298.06
2016,10,15,9,30,96.0,250.0,4.6,27.0,303.0,351.29,273.26
2016,10,15,9,45,181.0,267.0,4.65,27.5,377.0,476.88,369.09
2016,10,15,10,0,266.0,284.0,4.7,28.0,451.0,603.12,461.51
2016,10,15,10,15,186.0,303.5,4.65,28.5,423.0,512.34,390.71
2016,10,15,10,30,106.0,323.0,4.6,29.0,395.0,421.78,320.33
2016,10,15,10,45,163.5,337.5,4.6,29.5,453.5,512.6,387.3
2016,10,15,11,0,221.0,352.0,4.6,30.0,512.0,576.5,433.01
2016,10,15,11,15,542.0,232.5,4.6,30.0,639.5,797.06,595.68
2016,10,15,11,30,863.0,113.0,4.6,30.0,767.0,946.76,697.75
2016,10,15,11,45,872.0,110.0,4.6,30.5,777.5,925.28,680.59
2016,10,15,12,0,881.0,107.0,4.6,31.0,788.0,900.1,662.23
2016,10,15,12,15,639.0,222.5,4.55,31.0,716.5,790.05,585.0
2016,10,15,12,30,397.0,338.0,4.5,31.0,645.0,647.72,480.7
2016,10,15,12,45,281.5,357.0,4.5,31.5,574.0,552.58,410.5
2016,10,15,13,0,166.0,376.0,4.5,32.0,503.0,452.56,335.97
2016,10,15,13,15,520.5,238.0,4.5,32.0,622.0,581.07,433.77
2016,10,15,13,30,875.0,100.0,4.5,32.0,741.0,646.77,482.15
2016,10,15,13,45,870.0,97.5,4.5,32.0,717.0,592.86,440.49
2016,10,15,14,0,865.0,95.0,4.5,32.0,693.0,537.57,397.18
2016,10,15,14,15,854.0,93.5,4.45,32.0,660.5,479.23,350.28
2016,10,15,14,30,843.0,92.0,4.4,32.0,628.0,420.61,301.89
2016,10,15,14,45,824.0,91.5,4.4,32.0,588.0,358.48,250.0
2016,10,15,15,0,805.0,91.0,4.4,32.0,548.0,298.24,199.02
2016,10,15,15,15,784.0,88.0,4.3,31.5,503.5,237.09,148.5
2016,10,15,15,30,763.0,85.0,4.2,31.0,459.0,178.08,102.76
2016,10,15,15,45,732.0,81.5,4.15,31.0,409.5,120.24,65.91
2016,10,15,16,0,701.0,78.0,4.1,31.0,360.0,62.3,46.48
2016,10,15,16,15,659.0,72.5,3.75,30.5,308.0,58.23,43.34
2016,10,15,16,30,617.0,67.0,3.4,30.0,256.0,54.14,40.05
2016,10,15,16,45,552.5,60.0,3.1,29.5,204.0,48.66,35.46
2016,10,15,17,0,488.0,53.0,2.8,29.0,152.0,43.23,30.7
2016,10,15,17,15,382.0,42.0,2.55,28.0,104.5,34.32,22.85
2016,10,15,17,30,276.0,31.0,2.3,27.0,57.0,25.47,14.02
2016,10,15,17,45,138.0,15.5,2.05,26.5,28.5,12.2,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,85.5,15.0,3.9,22.0,22.0,71.7,0.0
2016,10,16,7,0,171.0,30.0,4.0,22.0,44.0,210.62,139.65
2016,10,16,7,15,286.5,44.5,4.2,22.5,89.0,327.21,260.26
2016,10,16,7,30,402.0,59.0,4.4,23.0,134.0,451.94,364.78
2016,10,16,7,45,487.0,66.5,4.65,24.0,187.0,550.81,443.67
2016,10,16,8,0,572.0,74.0,4.9,25.0,240.0,652.56,521.01
2016,10,16,8,15,620.0,80.5,5.0,25.5,292.5,721.32,571.0
2016,10,16,8,30,668.0,87.0,5.1,26.0,345.0,789.97,619.14
2016,10,16,8,45,712.5,88.0,5.25,26.5,397.5,847.28,657.92
2016,10,16,9,0,757.0,89.0,5.4,27.0,450.0,896.88,690.4
2016,10,16,9,15,779.5,92.5,5.35,27.5,496.0,932.49,711.33
2016,10,16,9,30,802.0,96.0,5.3,28.0,542.0,965.07,729.89
2016,10,16,9,45,827.0,95.0,5.3,28.5,583.5,991.38,744.32
2016,10,16,10,0,852.0,94.0,5.3,29.0,625.0,1014.11,756.29
2016,10,16,10,15,863.0,95.5,5.2,29.5,658.5,1008.58,748.56
2016,10,16,10,30,874.0,97.0,5.1,30.0,692.0,1012.53,747.57
2016,10,16,10,45,886.5,96.0,5.1,30.5,719.0,1011.21,743.98
2016,10,16,11,0,899.0,95.0,5.1,31.0,746.0,1005.95,737.99
2016,10,16,11,15,904.0,96.0,5.05,31.0,764.0,991.6,727.34
2016,10,16,11,30,909.0,97.0,5.0,31.0,782.0,973.41,714.36
2016,10,16,11,45,915.0,95.0,5.0,31.5,792.0,949.15,696.42
2016,10,16,12,0,921.0,93.0,5.0,32.0,802.0,921.21,676.19
2016,10,16,12,15,921.5,93.0,4.95,32.0,802.5,887.02,652.94
2016,10,16,12,30,922.0,93.0,4.9,32.0,803.0,849.64,627.56
2016,10,16,12,45,920.0,92.5,4.85,32.5,795.0,806.78,597.15
2016,10,16,13,0,918.0,92.0,4.8,33.0,787.0,761.27,564.8
2016,10,16,13,15,913.5,91.5,4.7,33.0,770.0,711.61,528.18
2016,10,16,13,30,909.0,91.0,4.6,33.0,753.0,659.94,489.44
2016,10,16,13,45,901.5,90.0,4.6,33.0,728.0,604.3,447.16
2016,10,16,14,0,894.0,89.0,4.6,33.0,703.0,547.43,402.82
2016,10,16,14,15,884.0,87.5,4.55,33.0,670.0,488.01,355.22
2016,10,16,14,30,874.0,86.0,4.5,33.0,637.0,428.15,305.93
2016,10,16,14,45,860.5,83.5,4.45,33.0,597.5,366.1,253.93
2016,10,16,15,0,847.0,81.0,4.4,33.0,558.0,304.57,201.74
2016,10,16,15,15,827.0,78.0,4.25,32.5,513.0,238.45,147.33
2016,10,16,15,30,807.0,75.0,4.1,32.0,468.0,177.04,99.73
2016,10,16,15,45,778.0,72.0,4.0,32.0,417.5,117.1,61.58
2016,10,16,16,0,749.0,69.0,3.9,32.0,367.0,61.49,45.62
2016,10,16,16,15,708.5,64.5,3.5,31.0,314.5,57.64,42.76
2016,10,16,16,30,668.0,60.0,3.1,30.0,262.0,53.78,39.75
2016,10,16,16,45,604.0,54.0,2.75,29.5,208.5,44.68,32.1
2016,10,16,17,0,540.0,48.0,2.4,29.0,155.0,39.76,27.77
2016,10,16,17,15,431.5,38.0,2.2,28.0,106.5,31.41,20.39
2016,10,16,17,30,323.0,28.0,2.0,27.0,58.0,23.17,11.91
2016,10,16,17,45,161.5,14.0,1.85,26.0,29.0,11.02,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,77.5,15.0,3.6,22.5,21.0,66.2,0.0
2016,10,17,7,0,155.0,30.0,3.8,23.0,42.0,198.04,125.91
2016,10,17,7,15,269.5,45.0,4.05,23.5,86.5,315.68,249.46
2016,10,17,7,30,384.0,60.0,4.3,24.0,131.0,437.01,351.35
2016,10,17,7,45,474.0,67.5,4.6,24.5,184.0,541.14,435.16
2016,10,17,8,0,564.0,75.0,4.9,25.0,237.0,647.18,516.97
2016,10,17,8,15,612.0,81.5,5.0,25.5,289.0,715.79,566.97
2016,10,17,8,30,660.0,88.0,5.1,26.0,341.0,784.26,615.11
2016,10,17,8,45,709.0,87.5,5.2,26.5,393.5,843.82,655.33
2016,10,17,9,0,758.0,87.0,5.3,27.0,446.0,895.95,689.33
2016,10,17,9,15,780.5,90.5,5.3,27.5,492.0,931.52,710.51
2016,10,17,9,30,803.0,94.0,5.3,28.0,538.0,964.07,729.39
2016,10,17,9,45,827.5,93.0,5.35,28.5,579.5,989.8,743.78
2016,10,17,10,0,852.0,92.0,5.4,29.0,621.0,998.79,746.83
2016,10,17,10,15,863.5,93.5,5.35,29.5,654.5,1007.04,748.91
2016,10,17,10,30,875.0,95.0,5.3,30.0,688.0,1011.49,748.59
2016,10,17,10,45,886.5,94.5,5.3,30.5,715.0,1009.73,744.69
2016,10,17,11,0,898.0,94.0,5.3,31.0,742.0,1004.03,738.4
2016,10,17,11,15,903.0,95.0,5.25,31.0,759.5,989.7,727.73
2016,10,17,11,30,908.0,96.0,5.2,31.0,777.0,971.54,714.74
2016,10,17,11,45,910.0,97.0,5.2,31.5,786.5,946.83,696.41
2016,10,17,12,0,912.0,98.0,5.2,32.0,796.0,918.58,675.89
2016,10,17,12,15,912.0,98.0,5.15,32.0,796.5,884.17,652.4
2016,10,17,12,30,912.0,98.0,5.1,32.0,797.0,846.64,626.82
2016,10,17,12,45,910.5,97.5,5.05,32.5,788.5,804.49,596.78
2016,10,17,13,0,909.0,97.0,5.0,33.0,780.0,759.67,564.62
2016,10,17,13,15,601.5,217.0,4.95,33.0,665.5,623.1,462.79
2016,10,17,13,30,294.0,337.0,4.9,33.0,551.0,480.53,356.32
2016,10,17,13,45,590.0,214.5,4.85,33.0,624.0,538.4,399.56
2016,10,17,14,0,886.0,92.0,4.8,33.0,697.0,546.13,402.77
2016,10,17,14,15,517.5,193.5,4.7,33.0,543.0,404.85,297.23
2016,10,17,14,30,149.0,295.0,4.6,33.0,389.0,289.25,213.25
2016,10,17,14,45,489.5,191.0,4.55,33.0,470.0,319.23,227.7
2016,10,17,15,0,830.0,87.0,4.5,33.0,551.0,302.48,200.94
2016,10,17,15,15,809.5,84.0,4.4,32.5,506.0,239.99,149.3
2016,10,17,15,30,789.0,81.0,4.3,32.0,461.0,179.55,102.47
2016,10,17,15,45,760.0,77.0,4.2,32.0,411.0,119.93,64.32
2016,10,17,16,0,731.0,73.0,4.1,32.0,361.0,64.24,47.91
2016,10,17,16,15,689.0,68.0,3.7,31.0,308.5,55.53,41.0
2016,10,17,16,30,647.0,63.0,3.3,30.0,256.0,51.64,37.95
2016,10,17,16,45,582.5,56.0,2.95,29.5,203.0,46.0,33.2
2016,10,17,17,0,518.0,49.0,2.6,29.0,150.0,40.4,28.27
2016,10,17,17,15,408.0,38.5,2.4,28.0,102.0,31.72,20.58
2016,10,17,17,30,298.0,28.0,2.2,27.0,54.0,23.13,11.44
2016,10,17,17,45,149.0,14.0,2.05,26.5,27.0,11.02,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,7.5,12.5,3.55,22.5,13.0,15.11,0.0
2016,10,18,7,0,15.0,25.0,3.7,23.0,26.0,40.72,20.25
2016,10,18,7,15,51.5,47.5,3.95,23.5,56.0,115.09,87.59
2016,10,18,7,30,88.0,70.0,4.2,24.0,86.0,172.92,137.42
2016,10,18,7,45,114.0,93.0,4.5,24.5,120.5,223.55,180.1
2016,10,18,8,0,140.0,116.0,4.8,25.0,155.0,274.8,222.14
2016,10,18,8,15,157.5,137.0,4.8,25.5,190.0,315.73,254.44
2016,10,18,8,30,175.0,158.0,4.8,26.0,225.0,356.96,286.03
2016,10,18,8,45,266.5,169.0,4.85,26.5,287.0,479.59,381.29
2016,10,18,9,0,358.0,180.0,4.9,27.0,349.0,583.82,459.57
2016,10,18,9,15,442.0,178.5,4.85,27.5,407.5,692.16,537.58
2016,10,18,9,30,526.0,177.0,4.8,28.0,466.0,776.99,596.68
2016,10,18,9,45,401.5,227.0,4.8,28.5,457.0,681.29,522.07
2016,10,18,10,0,277.0,277.0,4.8,29.0,448.0,608.23,463.54
2016,10,18,10,15,559.0,193.0,4.7,29.5,562.0,820.06,619.02
2016,10,18,10,30,841.0,109.0,4.6,30.0,676.0,1007.18,741.82
2016,10,18,10,45,851.0,109.5,4.55,30.5,701.5,1004.96,736.14
2016,10,18,11,0,861.0,110.0,4.5,31.0,727.0,985.48,720.6
2016,10,18,11,15,673.0,197.0,4.4,31.0,686.5,897.44,660.8
2016,10,18,11,30,485.0,284.0,4.3,31.0,646.0,777.71,574.57
2016,10,18,11,45,467.5,295.5,4.25,31.5,647.5,752.79,555.66
2016,10,18,12,0,450.0,307.0,4.2,32.0,649.0,726.33,535.24
2016,10,18,12,15,674.5,203.5,4.1,32.0,717.5,803.52,592.5
2016,10,18,12,30,899.0,100.0,4.0,32.0,786.0,838.22,616.57
2016,10,18,12,45,589.5,227.5,3.95,32.0,675.5,692.65,512.19
2016,10,18,13,0,280.0,355.0,3.9,32.0,565.0,530.91,392.84
2016,10,18,13,15,205.0,352.0,3.8,32.0,504.0,444.87,330.4
2016,10,18,13,30,130.0,349.0,3.7,32.0,443.0,378.88,281.42
2016,10,18,13,45,263.5,316.0,3.6,32.0,498.0,423.14,314.46
2016,10,18,14,0,397.0,283.0,3.5,32.0,553.0,443.49,328.04
2016,10,18,14,15,217.0,268.5,3.4,32.0,415.5,315.17,233.16
2016,10,18,14,30,37.0,254.0,3.3,32.0,278.0,210.69,156.36
2016,10,18,14,45,36.0,238.0,3.25,32.0,260.0,192.75,143.01
2016,10,18,15,0,35.0,222.0,3.2,32.0,242.0,175.21,129.74
2016,10,18,15,15,304.0,177.5,3.0,31.5,324.5,196.08,135.72
2016,10,18,15,30,573.0,133.0,2.8,31.0,407.0,183.39,114.63
2016,10,18,15,45,545.0,124.5,2.65,31.0,362.0,130.33,79.63
2016,10,18,16,0,517.0,116.0,2.5,31.0,317.0,83.77,64.27
2016,10,18,16,15,491.0,101.0,2.15,30.5,270.0,73.96,56.44
2016,10,18,16,30,465.0,86.0,1.8,30.0,223.0,63.96,48.24
2016,10,18,16,45,412.5,73.0,1.5,29.5,175.5,54.69,40.45
2016,10,18,17,0,360.0,60.0,1.2,29.0,128.0,45.24,32.28
2016,10,18,17,15,273.5,44.5,1.2,28.0,86.0,33.66,22.13
2016,10,18,17,30,187.0,29.0,1.2,27.0,44.0,22.01,10.1
2016,10,18,17,45,93.5,14.5,1.2,26.5,22.0,11.41,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,76.5,13.5,2.05,22.5,19.0,64.51,0.0
2016,10,19,7,0,153.0,27.0,2.2,23.0,38.0,189.53,108.64
2016,10,19,7,15,269.0,41.0,2.4,23.5,81.0,310.42,243.27
2016,10,19,7,30,385.0,55.0,2.6,24.0,124.0,435.24,347.02
2016,10,19,7,45,470.5,62.5,2.85,24.5,175.5,533.55,425.28
2016,10,19,8,0,556.0,70.0,3.1,25.0,227.0,635.04,502.34
2016,10,19,8,15,603.5,76.5,3.3,25.5,278.0,702.67,551.17
2016,10,19,8,30,651.0,83.0,3.5,26.0,329.0,770.3,598.29
2016,10,19,8,45,454.0,139.0,3.7,26.5,322.0,649.15,508.02
2016,10,19,9,0,257.0,195.0,3.9,27.0,315.0,503.48,393.89
2016,10,19,9,15,312.5,206.5,3.95,27.0,367.0,571.66,445.26
2016,10,19,9,30,368.0,218.0,4.0,27.0,419.0,639.93,494.72
2016,10,19,9,45,377.0,231.5,4.05,27.5,451.0,662.23,508.2
2016,10,19,10,0,386.0,245.0,4.1,28.0,483.0,682.73,520.54
2016,10,19,10,15,286.5,282.5,4.1,28.0,464.0,618.21,469.98
2016,10,19,10,30,187.0,320.0,4.1,28.0,445.0,527.63,400.93
2016,10,19,10,45,248.0,323.5,4.1,28.5,496.5,584.31,442.45
2016,10,19,11,0,309.0,327.0,4.1,29.0,548.0,662.09,496.96
2016,10,19,11,15,310.0,335.5,4.1,29.0,562.0,659.52,493.95
2016,10,19,11,30,311.0,344.0,4.1,29.0,576.0,655.26,490.25
2016,10,19,11,45,380.0,324.5,4.1,29.5,610.5,683.02,510.09
2016,10,19,12,0,449.0,305.0,4.1,30.0,645.0,723.95,538.15
2016,10,19,12,15,453.0,303.5,4.05,30.0,646.5,702.83,522.63
2016,10,19,12,30,457.0,302.0,4.0,30.0,648.0,679.63,505.92
2016,10,19,12,45,659.0,205.5,4.0,30.0,698.5,727.01,542.6
2016,10,19,13,0,861.0,109.0,4.0,30.0,749.0,736.58,551.83
2016,10,19,13,15,649.0,199.0,3.95,30.0,676.0,640.51,479.06
2016,10,19,13,30,437.0,289.0,3.9,30.0,603.0,539.56,403.25
2016,10,19,13,45,453.5,271.5,3.9,30.0,587.0,503.75,376.66
2016,10,19,14,0,470.0,254.0,3.9,30.0,571.0,465.65,347.3
2016,10,19,14,15,387.5,263.0,3.85,30.0,516.0,394.52,293.22
2016,10,19,14,30,305.0,272.0,3.8,30.0,461.0,339.24,250.96
2016,10,19,14,45,366.5,239.5,3.75,30.0,452.0,310.81,226.37
2016,10,19,15,0,428.0,207.0,3.7,30.0,443.0,278.01,197.06
2016,10,19,15,15,369.0,198.5,3.55,29.5,390.0,224.53,156.22
2016,10,19,15,30,310.0,190.0,3.4,29.0,337.0,180.69,124.56
2016,10,19,15,45,298.5,170.5,3.25,29.0,299.5,141.25,97.14
2016,10,19,16,0,287.0,151.0,3.1,29.0,262.0,103.72,81.45
2016,10,19,16,15,268.5,130.5,2.8,28.5,222.0,90.75,71.0
2016,10,19,16,30,250.0,110.0,2.5,28.0,182.0,77.7,60.22
2016,10,19,16,45,218.5,89.5,2.2,27.5,143.0,64.08,48.71
2016,10,19,17,0,187.0,69.0,1.9,27.0,104.0,50.1,36.61
2016,10,19,17,15,129.5,48.5,1.8,26.5,69.0,35.62,23.81
2016,10,19,17,30,72.0,28.0,1.7,26.0,34.0,20.91,8.73
2016,10,19,17,45,36.0,14.0,1.6,25.5,17.0,11.02,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
