Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,40.5,9.0,1.4,18.5,10.5,0.0,0.0
2016,10,30,7,0,81.0,18.0,1.5,19.0,21.0,75.22,0.0
2016,10,30,7,15,209.5,34.0,1.75,19.5,60.0,262.02,195.57
2016,10,30,7,30,338.0,50.0,2.0,20.0,99.0,393.46,314.79
2016,10,30,7,45,429.0,59.5,2.3,20.5,148.5,496.62,399.87
2016,10,30,8,0,520.0,69.0,2.6,21.0,198.0,604.6,484.71
2016,10,30,8,15,574.0,76.0,2.6,21.5,248.5,678.14,538.92
2016,10,30,8,30,628.0,83.0,2.6,22.0,299.0,751.81,590.74
2016,10,30,8,45,674.0,85.5,2.6,23.0,348.5,811.48,629.22
2016,10,30,9,0,720.0,88.0,2.6,24.0,398.0,869.76,665.27
2016,10,30,9,15,745.5,92.0,2.5,24.5,442.5,907.65,686.73
2016,10,30,9,30,771.0,96.0,2.4,25.0,487.0,936.12,701.45
2016,10,30,9,45,791.0,98.0,2.3,26.0,526.5,960.57,711.87
2016,10,30,10,0,811.0,100.0,2.2,27.0,566.0,981.57,719.82
2016,10,30,10,15,824.5,102.0,2.1,27.0,598.5,992.28,723.91
2016,10,30,10,30,838.0,104.0,2.0,27.0,631.0,999.21,725.74
2016,10,30,10,45,850.0,104.0,1.95,27.5,656.5,998.38,721.95
2016,10,30,11,0,862.0,104.0,1.9,28.0,682.0,993.65,715.95
2016,10,30,11,15,867.5,105.0,1.9,28.5,699.5,967.36,697.1
2016,10,30,11,30,873.0,106.0,1.9,29.0,717.0,950.31,684.55
2016,10,30,11,45,887.0,101.0,1.9,29.5,728.0,931.0,670.61
2016,10,30,12,0,901.0,96.0,1.9,30.0,739.0,907.76,654.33
2016,10,30,12,15,901.5,96.0,1.95,30.0,739.0,874.43,633.42
2016,10,30,12,30,902.0,96.0,2.0,30.0,739.0,838.03,610.46
2016,10,30,12,45,902.5,94.5,2.1,30.0,731.5,797.19,584.77
2016,10,30,13,0,903.0,93.0,2.2,30.0,724.0,753.64,556.78
2016,10,30,13,15,898.5,92.0,2.25,30.0,707.0,704.64,522.22
2016,10,30,13,30,894.0,91.0,2.3,30.0,690.0,653.73,485.35
2016,10,30,13,45,889.0,88.5,2.35,30.5,666.0,599.44,444.08
2016,10,30,14,0,884.0,86.0,2.4,31.0,642.0,543.78,400.63
2016,10,30,14,15,873.0,84.5,2.45,30.5,609.5,485.11,355.14
2016,10,30,14,30,862.0,83.0,2.5,30.0,577.0,426.16,307.74
2016,10,30,14,45,848.5,80.0,2.55,30.0,538.5,363.9,255.87
2016,10,30,15,0,835.0,77.0,2.6,30.0,500.0,302.49,203.75
2016,10,30,15,15,813.5,74.0,2.6,29.5,455.5,240.26,151.88
2016,10,30,15,30,792.0,71.0,2.6,29.0,411.0,180.17,104.19
2016,10,30,15,45,762.0,67.0,2.6,29.0,362.5,120.91,64.1
2016,10,30,16,0,732.0,63.0,2.6,29.0,314.0,65.36,41.21
2016,10,30,16,15,685.0,58.0,2.25,28.0,262.5,52.41,38.94
2016,10,30,16,30,638.0,53.0,1.9,27.0,211.0,47.99,35.27
2016,10,30,16,45,562.0,45.5,1.6,26.5,160.0,37.98,26.6
2016,10,30,17,0,486.0,38.0,1.3,26.0,109.0,31.73,20.9
2016,10,30,17,15,344.5,27.0,1.25,25.0,66.5,22.38,11.73
2016,10,30,17,30,203.0,16.0,1.2,24.0,24.0,12.59,0.0
2016,10,30,17,45,101.5,8.0,1.2,23.0,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,99.0,7.5,1.1,15.5,11.5,0.0,0.0
2016,10,31,7,0,198.0,15.0,1.1,16.0,23.0,161.11,0.0
2016,10,31,7,15,343.5,27.0,1.35,16.5,66.0,360.67,267.17
2016,10,31,7,30,489.0,39.0,1.6,17.0,109.0,508.18,404.02
2016,10,31,7,45,572.0,46.0,1.9,18.0,161.0,605.28,483.56
2016,10,31,8,0,655.0,53.0,2.2,19.0,213.0,698.16,555.35
2016,10,31,8,15,702.0,57.5,2.25,19.5,265.0,765.83,604.48
2016,10,31,8,30,749.0,62.0,2.3,20.0,317.0,832.83,650.69
2016,10,31,8,45,782.0,65.5,2.4,21.0,366.5,883.76,682.84
2016,10,31,9,0,815.0,69.0,2.5,22.0,416.0,932.62,712.51
2016,10,31,9,15,835.5,71.5,2.6,22.5,460.5,965.07,731.66
2016,10,31,9,30,856.0,74.0,2.7,23.0,505.0,982.09,740.33
2016,10,31,9,45,870.0,76.5,2.8,24.0,544.0,1001.26,749.11
2016,10,31,10,0,884.0,79.0,2.9,25.0,583.0,1016.87,755.49
2016,10,31,10,15,894.0,80.5,2.9,25.5,615.0,1023.41,756.58
2016,10,31,10,30,904.0,82.0,2.9,26.0,647.0,1026.13,755.42
2016,10,31,10,45,909.5,83.5,2.95,26.5,671.0,1020.44,749.46
2016,10,31,11,0,915.0,85.0,3.0,27.0,695.0,1010.88,741.25
2016,10,31,11,15,918.5,85.5,3.05,27.0,711.0,994.37,730.15
2016,10,31,11,30,922.0,86.0,3.1,27.0,727.0,974.14,716.8
2016,10,31,11,45,920.0,88.0,3.15,27.5,734.0,946.9,697.52
2016,10,31,12,0,918.0,90.0,3.2,28.0,741.0,916.33,676.17
2016,10,31,12,15,916.5,90.0,3.2,28.0,740.0,880.88,652.59
2016,10,31,12,30,915.0,90.0,3.2,28.0,739.0,842.47,626.97
2016,10,31,12,45,910.5,90.0,3.25,28.5,729.5,798.95,596.82
2016,10,31,13,0,906.0,90.0,3.3,29.0,720.0,753.06,564.9
2016,10,31,13,15,900.0,89.0,3.3,29.0,702.0,703.02,528.44
2016,10,31,13,30,894.0,88.0,3.3,29.0,684.0,651.22,489.85
2016,10,31,13,45,884.0,87.5,3.35,29.0,658.0,596.07,447.92
2016,10,31,14,0,874.0,87.0,3.4,29.0,632.0,540.01,404.05
2016,10,31,14,15,861.0,85.0,3.4,29.0,599.0,480.58,356.28
2016,10,31,14,30,848.0,83.0,3.4,29.0,566.0,421.14,307.1
2016,10,31,14,45,829.5,81.0,3.4,29.0,526.5,359.02,254.8
2016,10,31,15,0,811.0,79.0,3.4,29.0,487.0,298.28,202.85
2016,10,31,15,15,787.0,76.0,3.3,28.5,442.5,237.01,151.43
2016,10,31,15,30,763.0,73.0,3.2,28.0,398.0,178.22,104.47
2016,10,31,15,45,727.0,69.5,3.15,28.0,349.0,120.66,65.32
2016,10,31,16,0,691.0,66.0,3.1,28.0,300.0,67.58,42.99
2016,10,31,16,15,640.5,60.5,2.7,27.0,249.5,49.74,36.84
2016,10,31,16,30,590.0,55.0,2.3,26.0,199.0,45.33,33.15
2016,10,31,16,45,507.5,47.5,1.9,25.5,150.0,39.12,27.66
2016,10,31,17,0,425.0,40.0,1.5,25.0,101.0,33.02,22.03
2016,10,31,17,15,285.0,27.5,1.45,24.0,61.0,22.6,11.7
2016,10,31,17,30,145.0,15.0,1.4,23.0,21.0,11.8,0.0
2016,10,31,17,45,72.5,7.5,1.35,22.5,10.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,39.5,7.5,2.15,20.5,9.0,0.0,0.0
2016,11,1,7,0,79.0,15.0,2.3,21.0,18.0,71.39,0.0
2016,11,1,7,15,212.5,30.0,2.6,21.5,56.0,258.62,186.49
2016,11,1,7,30,346.0,45.0,2.9,22.0,94.0,394.66,313.7
2016,11,1,7,45,436.5,54.0,3.2,22.5,142.0,497.5,399.05
2016,11,1,8,0,527.0,63.0,3.5,23.0,190.0,604.07,483.18
2016,11,1,8,15,580.5,69.5,3.65,23.5,239.5,676.2,537.46
2016,11,1,8,30,634.0,76.0,3.8,24.0,289.0,748.63,589.67
2016,11,1,8,45,676.5,78.5,4.0,24.5,337.5,804.58,628.29
2016,11,1,9,0,719.0,81.0,4.2,25.0,386.0,852.58,660.25
2016,11,1,9,15,482.0,148.5,4.2,25.5,362.5,701.27,548.08
2016,11,1,9,30,245.0,216.0,4.2,26.0,339.0,519.81,406.32
2016,11,1,9,45,528.0,153.5,4.25,26.5,444.5,754.1,583.25
2016,11,1,10,0,811.0,91.0,4.3,27.0,550.0,970.31,730.32
2016,11,1,10,15,823.5,92.5,4.3,27.5,582.0,979.44,731.95
2016,11,1,10,30,836.0,94.0,4.3,28.0,614.0,984.87,732.74
2016,11,1,10,45,473.0,204.0,4.3,28.5,500.5,730.82,553.38
2016,11,1,11,0,110.0,314.0,4.3,29.0,387.0,412.83,313.21
2016,11,1,11,15,113.0,319.5,4.3,29.0,396.5,414.41,315.04
2016,11,1,11,30,116.0,325.0,4.3,29.0,406.0,415.62,315.6
2016,11,1,11,45,501.0,208.0,4.3,29.5,561.0,700.25,530.18
2016,11,1,12,0,886.0,91.0,4.3,30.0,716.0,889.31,660.57
2016,11,1,12,15,886.0,91.0,4.3,30.0,716.0,856.26,636.79
2016,11,1,12,30,886.0,91.0,4.3,30.0,716.0,820.25,612.39
2016,11,1,12,45,882.5,91.0,4.3,30.5,707.5,778.74,582.93
2016,11,1,13,0,879.0,91.0,4.3,31.0,699.0,734.85,551.68
2016,11,1,13,15,591.5,196.0,4.3,31.0,600.5,603.97,453.51
2016,11,1,13,30,304.0,301.0,4.3,31.0,502.0,463.88,348.18
2016,11,1,13,45,172.0,280.0,4.3,31.0,393.0,338.33,254.65
2016,11,1,14,0,40.0,259.0,4.3,31.0,284.0,230.54,172.99
2016,11,1,14,15,156.0,254.5,4.25,31.0,344.0,281.27,211.19
2016,11,1,14,30,272.0,250.0,4.2,31.0,404.0,315.71,234.69
2016,11,1,14,45,531.5,165.0,4.2,31.0,439.5,321.36,231.74
2016,11,1,15,0,791.0,80.0,4.2,31.0,475.0,294.32,199.49
2016,11,1,15,15,767.5,77.0,4.1,30.5,431.5,234.44,149.34
2016,11,1,15,30,744.0,74.0,4.0,30.0,388.0,176.97,103.6
2016,11,1,15,45,706.5,70.5,3.95,30.0,340.0,120.5,65.27
2016,11,1,16,0,669.0,67.0,3.9,30.0,292.0,64.32,39.66
2016,11,1,16,15,617.5,61.5,3.45,29.5,242.0,50.22,36.83
2016,11,1,16,30,566.0,56.0,3.0,29.0,192.0,45.87,33.15
2016,11,1,16,45,477.0,48.5,2.65,28.5,143.5,39.7,27.73
2016,11,1,17,0,388.0,41.0,2.3,28.0,95.0,33.67,22.18
2016,11,1,17,15,248.5,28.0,2.2,27.0,56.5,22.93,11.43
2016,11,1,17,30,109.0,15.0,2.1,26.0,18.0,11.8,0.0
2016,11,1,17,45,54.5,7.5,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,22.0,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,22.0,14.0,23.81,0.0
2016,11,2,7,15,119.0,33.0,2.7,22.0,49.0,172.21,120.16
2016,11,2,7,30,220.0,53.0,2.9,22.0,84.0,301.92,239.91
2016,11,2,7,45,314.5,65.5,3.15,22.5,130.0,403.31,325.84
2016,11,2,8,0,409.0,78.0,3.4,23.0,176.0,511.19,412.43
2016,11,2,8,15,468.0,87.0,3.55,23.5,224.0,585.77,469.74
2016,11,2,8,30,527.0,96.0,3.7,24.0,272.0,670.18,532.12
2016,11,2,8,45,580.5,99.5,3.85,24.5,320.5,737.52,579.7
2016,11,2,9,0,634.0,103.0,4.0,25.0,369.0,803.6,625.02
2016,11,2,9,15,396.0,162.0,4.05,25.5,334.5,631.24,494.86
2016,11,2,9,30,158.0,221.0,4.1,26.0,300.0,414.62,324.99
2016,11,2,9,45,103.5,229.0,4.15,26.5,282.5,339.15,265.13
2016,11,2,10,0,49.0,237.0,4.2,27.0,265.0,287.03,222.08
2016,11,2,10,15,24.5,185.0,4.15,27.0,199.0,197.71,151.95
2016,11,2,10,30,0.0,133.0,4.1,27.0,133.0,105.94,78.84
2016,11,2,10,45,33.5,215.0,4.05,27.5,237.0,233.07,178.96
2016,11,2,11,0,67.0,297.0,4.0,28.0,341.0,351.86,268.96
2016,11,2,11,15,125.0,315.0,3.9,28.0,400.0,444.06,338.31
2016,11,2,11,30,183.0,333.0,3.8,28.0,459.0,509.44,386.76
2016,11,2,11,45,155.5,336.5,3.75,28.5,444.5,477.15,360.95
2016,11,2,12,0,128.0,340.0,3.7,29.0,430.0,445.88,336.39
2016,11,2,12,15,118.5,338.5,3.6,29.0,422.0,407.92,308.26
2016,11,2,12,30,109.0,337.0,3.5,29.0,414.0,389.88,294.56
2016,11,2,12,45,122.0,334.5,3.4,29.0,419.5,403.97,304.93
2016,11,2,13,0,135.0,332.0,3.3,29.0,425.0,399.89,301.87
2016,11,2,13,15,143.0,324.0,3.15,29.0,420.5,385.91,291.4
2016,11,2,13,30,151.0,316.0,3.0,29.0,416.0,371.05,280.18
2016,11,2,13,45,206.5,298.5,2.95,29.0,429.5,374.24,282.69
2016,11,2,14,0,262.0,281.0,2.9,29.0,443.0,380.02,286.25
2016,11,2,14,15,209.0,270.0,2.8,28.5,395.0,318.43,239.83
2016,11,2,14,30,156.0,259.0,2.7,28.0,347.0,271.11,204.15
2016,11,2,14,45,392.0,194.5,2.65,28.0,394.5,297.17,218.29
2016,11,2,15,0,628.0,130.0,2.6,28.0,442.0,288.06,201.23
2016,11,2,15,15,598.0,124.5,2.45,27.5,399.0,233.37,156.27
2016,11,2,15,30,568.0,119.0,2.3,27.0,356.0,182.23,116.13
2016,11,2,15,45,513.5,114.0,2.2,27.0,309.0,129.45,80.01
2016,11,2,16,0,459.0,109.0,2.1,27.0,262.0,86.72,59.92
2016,11,2,16,15,399.0,98.0,1.9,26.5,215.0,71.1,55.01
2016,11,2,16,30,339.0,87.0,1.7,26.0,168.0,63.38,48.43
2016,11,2,16,45,248.5,71.5,1.55,26.0,123.0,52.21,38.57
2016,11,2,17,0,158.0,56.0,1.4,26.0,78.0,40.67,28.14
2016,11,2,17,15,79.0,33.5,1.5,25.5,44.5,24.7,12.47
2016,11,2,17,30,0.0,11.0,1.6,25.0,11.0,8.65,0.0
2016,11,2,17,45,0.0,5.5,1.7,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,4.0,0.95,21.0,4.0,0.0,0.0
2016,11,3,7,0,0.0,8.0,1.0,21.0,8.0,6.29,0.0
2016,11,3,7,15,3.5,27.0,1.2,21.0,27.5,29.09,14.96
2016,11,3,7,30,7.0,46.0,1.4,21.0,47.0,52.07,36.82
2016,11,3,7,45,23.0,67.5,1.6,21.5,72.5,99.69,77.2
2016,11,3,8,0,39.0,89.0,1.8,22.0,98.0,137.37,109.09
2016,11,3,8,15,50.5,110.0,1.85,22.0,125.0,170.06,136.36
2016,11,3,8,30,62.0,131.0,1.9,22.0,152.0,202.82,163.08
2016,11,3,8,45,31.0,80.5,1.95,22.5,91.0,102.55,80.42
2016,11,3,9,0,0.0,30.0,2.0,23.0,30.0,22.89,13.34
2016,11,3,9,15,0.0,80.5,2.0,23.0,80.5,61.86,45.36
2016,11,3,9,30,0.0,131.0,2.0,23.0,131.0,107.88,82.53
2016,11,3,9,45,0.0,133.0,2.0,23.5,133.0,108.36,82.44
2016,11,3,10,0,0.0,135.0,2.0,24.0,135.0,109.16,82.7
2016,11,3,10,15,0.0,128.0,1.9,24.0,128.0,102.08,76.86
2016,11,3,10,30,0.0,121.0,1.8,24.0,121.0,95.49,71.46
2016,11,3,10,45,0.0,70.5,1.75,24.5,70.5,54.24,38.23
2016,11,3,11,0,0.0,20.0,1.7,25.0,20.0,15.33,6.77
2016,11,3,11,15,127.0,171.0,1.6,25.0,258.0,291.66,228.21
2016,11,3,11,30,254.0,322.0,1.5,25.0,496.0,564.69,427.84
2016,11,3,11,45,162.5,321.0,1.45,25.0,433.5,467.66,353.45
2016,11,3,12,0,71.0,320.0,1.4,25.0,371.0,356.09,269.84
2016,11,3,12,15,74.0,318.0,1.3,25.0,370.5,350.06,265.72
2016,11,3,12,30,77.0,316.0,1.2,25.0,370.0,343.81,260.85
2016,11,3,12,45,183.0,316.0,1.2,25.0,442.0,433.48,328.71
2016,11,3,13,0,289.0,316.0,1.2,25.0,514.0,510.75,384.8
2016,11,3,13,15,144.5,189.5,1.25,25.0,288.5,266.03,203.9
2016,11,3,13,30,0.0,63.0,1.3,25.0,63.0,48.46,33.3
2016,11,3,13,45,0.0,38.5,1.4,25.5,38.5,29.54,18.25
2016,11,3,14,0,0.0,14.0,1.5,26.0,14.0,10.71,3.03
2016,11,3,14,15,0.0,13.0,1.55,25.5,13.0,9.94,2.43
2016,11,3,14,30,0.0,12.0,1.6,25.0,12.0,9.17,1.83
2016,11,3,14,45,0.0,11.5,1.65,25.0,11.5,8.78,1.53
2016,11,3,15,0,0.0,11.0,1.7,25.0,11.0,8.39,1.23
2016,11,3,15,15,0.0,11.0,1.65,24.5,11.0,8.38,1.26
2016,11,3,15,30,0.0,11.0,1.6,24.0,11.0,8.37,1.28
2016,11,3,15,45,0.0,9.5,1.6,24.0,9.5,7.22,0.34
2016,11,3,16,0,0.0,8.0,1.6,24.0,8.0,6.07,0.0
2016,11,3,16,15,0.0,6.5,1.5,23.5,6.5,4.93,0.0
2016,11,3,16,30,0.0,5.0,1.4,23.0,5.0,3.79,0.0
2016,11,3,16,45,137.0,25.5,1.3,23.0,44.0,19.34,10.99
2016,11,3,17,0,274.0,46.0,1.2,23.0,83.0,34.71,23.52
2016,11,3,17,15,157.0,29.0,1.15,22.5,48.0,21.9,10.21
2016,11,3,17,30,40.0,12.0,1.1,22.0,13.0,9.44,0.0
2016,11,3,17,45,20.0,6.0,1.05,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,19.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,19.0,5.0,3.93,0.0
2016,11,4,7,15,0.0,18.0,3.25,19.0,18.0,13.72,3.77
2016,11,4,7,30,0.0,31.0,3.3,19.0,31.0,23.7,13.67
2016,11,4,7,45,0.0,49.0,3.4,19.0,49.0,41.24,28.72
2016,11,4,8,0,0.0,67.0,3.5,19.0,67.0,58.09,43.14
2016,11,4,8,15,0.0,85.5,3.55,19.0,85.5,75.05,57.49
2016,11,4,8,30,0.0,104.0,3.6,19.0,104.0,91.7,71.36
2016,11,4,8,45,0.0,107.0,3.7,19.5,107.0,90.75,70.29
2016,11,4,9,0,0.0,110.0,3.8,20.0,110.0,91.05,70.23
2016,11,4,9,15,0.0,79.5,3.8,20.0,79.5,61.08,45.26
2016,11,4,9,30,0.0,49.0,3.8,20.0,49.0,37.52,25.63
2016,11,4,9,45,0.0,48.0,3.8,20.5,48.0,36.77,24.88
2016,11,4,10,0,0.0,47.0,3.8,21.0,47.0,36.03,24.13
2016,11,4,10,15,0.0,89.5,3.75,21.0,89.5,68.92,51.02
2016,11,4,10,30,0.0,132.0,3.7,21.0,132.0,105.18,80.32
2016,11,4,10,45,8.0,182.0,3.65,21.0,187.5,157.75,122.71
2016,11,4,11,0,16.0,232.0,3.6,21.0,243.0,211.35,165.24
2016,11,4,11,15,17.5,241.5,3.55,21.0,254.0,219.76,171.57
2016,11,4,11,30,19.0,251.0,3.5,21.0,265.0,228.01,177.87
2016,11,4,11,45,9.5,192.5,3.5,21.5,199.5,164.37,127.01
2016,11,4,12,0,0.0,134.0,3.5,22.0,134.0,105.25,79.45
2016,11,4,12,15,0.0,133.0,3.45,22.0,133.0,104.25,78.69
2016,11,4,12,30,0.0,132.0,3.4,22.0,132.0,103.26,77.91
2016,11,4,12,45,17.0,205.5,3.35,22.5,217.0,177.2,136.93
2016,11,4,13,0,34.0,279.0,3.3,23.0,302.0,264.63,204.91
2016,11,4,13,15,17.0,215.0,3.25,23.0,226.5,182.15,140.28
2016,11,4,13,30,0.0,151.0,3.2,23.0,151.0,117.8,89.33
2016,11,4,13,45,0.0,158.5,3.2,23.0,158.5,123.47,94.06
2016,11,4,14,0,0.0,166.0,3.2,23.0,166.0,128.99,98.61
2016,11,4,14,15,1.5,169.5,3.15,22.5,170.5,131.88,101.29
2016,11,4,14,30,3.0,173.0,3.1,22.0,175.0,134.38,103.69
2016,11,4,14,45,1.5,159.5,3.1,22.0,160.5,122.56,94.43
2016,11,4,15,0,0.0,146.0,3.1,22.0,146.0,111.07,85.44
2016,11,4,15,15,0.0,138.0,3.0,22.0,138.0,104.23,80.13
2016,11,4,15,30,0.0,130.0,2.9,22.0,130.0,97.3,74.7
2016,11,4,15,45,0.0,113.0,2.85,22.0,113.0,84.09,64.06
2016,11,4,16,0,0.0,96.0,2.8,22.0,96.0,71.1,53.48
2016,11,4,16,15,0.0,78.5,2.6,21.5,78.5,58.43,45.25
2016,11,4,16,30,0.0,61.0,2.4,21.0,61.0,45.83,34.27
2016,11,4,16,45,0.0,44.5,2.25,21.0,44.5,33.78,23.53
2016,11,4,17,0,0.0,28.0,2.1,21.0,28.0,21.38,12.42
2016,11,4,17,15,0.0,15.5,2.0,20.5,15.5,11.8,2.7
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.36,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,2.0,3.2,18.0,2.0,1.51,0.0
2016,11,5,7,30,0.0,4.0,3.3,18.0,4.0,3.02,0.0
2016,11,5,7,45,0.0,6.5,3.4,18.0,6.5,4.92,0.0
2016,11,5,8,0,0.0,9.0,3.5,18.0,9.0,6.82,0.12
2016,11,5,8,15,0.0,12.0,3.45,18.0,12.0,9.11,2.08
2016,11,5,8,30,0.0,15.0,3.4,18.0,15.0,11.4,4.04
2016,11,5,8,45,0.0,14.5,3.4,18.5,14.5,11.03,3.69
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,10.66,3.34
2016,11,5,9,15,0.0,11.0,3.3,19.5,11.0,8.38,1.38
2016,11,5,9,30,0.0,8.0,3.2,20.0,8.0,6.1,0.0
2016,11,5,9,45,0.0,9.0,3.15,20.5,9.0,6.87,0.06
2016,11,5,10,0,0.0,10.0,3.1,21.0,10.0,7.64,0.67
2016,11,5,10,15,0.0,11.0,3.0,21.0,11.0,8.41,1.3
2016,11,5,10,30,0.0,12.0,2.9,21.0,12.0,9.18,1.92
2016,11,5,10,45,0.0,13.0,2.85,21.5,13.0,9.95,2.53
2016,11,5,11,0,0.0,14.0,2.8,22.0,14.0,10.72,3.14
2016,11,5,11,15,0.0,15.5,2.75,22.0,15.5,11.88,4.08
2016,11,5,11,30,0.0,17.0,2.7,22.0,17.0,13.03,5.02
2016,11,5,11,45,11.5,140.5,2.65,22.5,148.5,121.4,92.86
2016,11,5,12,0,23.0,264.0,2.6,23.0,280.0,239.5,185.21
2016,11,5,12,15,20.5,258.0,2.55,23.0,273.0,229.62,177.08
2016,11,5,12,30,18.0,252.0,2.5,23.0,266.0,220.14,169.64
2016,11,5,12,45,13.0,230.5,2.5,23.0,240.0,195.68,150.53
2016,11,5,13,0,8.0,209.0,2.5,23.0,214.0,172.32,132.26
2016,11,5,13,15,7.0,204.0,2.5,23.0,208.5,166.36,127.7
2016,11,5,13,30,6.0,199.0,2.5,23.0,203.0,160.57,123.24
2016,11,5,13,45,59.5,240.5,2.55,23.0,276.5,232.18,180.05
2016,11,5,14,0,113.0,282.0,2.6,23.0,350.0,288.89,223.74
2016,11,5,14,15,56.5,206.5,2.6,23.0,240.5,191.34,147.65
2016,11,5,14,30,0.0,131.0,2.6,23.0,131.0,100.86,76.36
2016,11,5,14,45,102.0,172.0,2.65,23.0,221.5,173.23,132.48
2016,11,5,15,0,204.0,213.0,2.7,23.0,312.0,222.43,167.49
2016,11,5,15,15,333.5,173.0,2.7,22.5,317.0,207.09,149.36
2016,11,5,15,30,463.0,133.0,2.7,22.0,322.0,174.81,117.29
2016,11,5,15,45,407.5,128.0,2.7,22.0,279.5,131.45,87.06
2016,11,5,16,0,352.0,123.0,2.7,22.0,237.0,94.84,68.1
2016,11,5,16,15,338.5,105.0,2.55,21.5,199.0,75.06,59.58
2016,11,5,16,30,325.0,87.0,2.4,21.0,161.0,63.28,49.32
2016,11,5,16,45,250.0,69.0,2.3,21.0,117.5,50.58,37.91
2016,11,5,17,0,175.0,51.0,2.2,21.0,74.0,37.39,25.82
2016,11,5,17,15,87.5,30.0,2.15,20.5,41.5,22.27,9.54
2016,11,5,17,30,0.0,9.0,2.1,20.0,9.0,7.08,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.5,1.75,15.5,0.5,0.0,0.0
2016,11,6,7,0,0.0,1.0,1.9,16.0,1.0,0.79,0.0
2016,11,6,7,15,0.0,6.0,2.05,16.0,6.0,4.54,0.0
2016,11,6,7,30,0.0,11.0,2.2,16.0,11.0,8.34,1.2
2016,11,6,7,45,0.0,17.5,2.4,16.5,17.5,13.29,5.54
2016,11,6,8,0,0.0,24.0,2.6,17.0,24.0,18.26,9.85
2016,11,6,8,15,0.0,30.5,2.7,17.0,30.5,23.24,14.15
2016,11,6,8,30,0.0,37.0,2.8,17.0,37.0,28.23,18.41
2016,11,6,8,45,0.0,43.5,2.9,17.5,43.5,33.24,22.57
2016,11,6,9,0,0.0,50.0,3.0,18.0,50.0,38.25,26.67
2016,11,6,9,15,0.0,90.5,3.05,18.5,90.5,70.96,53.84
2016,11,6,9,30,0.0,131.0,3.1,19.0,131.0,108.42,84.42
2016,11,6,9,45,86.5,191.0,3.2,19.5,238.5,276.82,223.47
2016,11,6,10,0,173.0,251.0,3.3,20.0,346.0,457.71,364.86
2016,11,6,10,15,86.5,206.0,3.35,20.5,253.5,285.54,227.42
2016,11,6,10,30,0.0,161.0,3.4,21.0,161.0,131.64,101.4
2016,11,6,10,45,0.0,138.0,3.5,21.5,138.0,110.13,83.98
2016,11,6,11,0,0.0,115.0,3.6,22.0,115.0,90.01,67.54
2016,11,6,11,15,0.0,81.5,3.55,22.0,81.5,62.8,45.52
2016,11,6,11,30,0.0,48.0,3.5,22.0,48.0,36.89,24.47
2016,11,6,11,45,0.0,94.0,3.5,22.0,94.0,72.54,53.35
2016,11,6,12,0,0.0,140.0,3.5,22.0,140.0,110.31,83.63
2016,11,6,12,15,0.0,129.5,3.4,22.0,129.5,101.4,76.45
2016,11,6,12,30,0.0,119.0,3.3,22.0,119.0,92.68,69.48
2016,11,6,12,45,0.0,117.0,3.25,22.0,117.0,90.97,68.13
2016,11,6,13,0,0.0,115.0,3.2,22.0,115.0,89.27,66.81
2016,11,6,13,15,0.0,65.5,3.1,22.0,65.5,50.4,35.47
2016,11,6,13,30,0.0,16.0,3.0,22.0,16.0,12.25,4.39
2016,11,6,13,45,0.0,13.5,2.95,22.0,13.5,10.33,2.83
2016,11,6,14,0,0.0,11.0,2.9,22.0,11.0,8.41,1.27
2016,11,6,14,15,0.0,51.0,2.9,21.5,51.0,39.12,26.59
2016,11,6,14,30,0.0,91.0,2.9,21.0,91.0,70.04,52.09
2016,11,6,14,45,0.0,49.5,2.9,21.0,49.5,37.92,25.78
2016,11,6,15,0,0.0,8.0,2.9,21.0,8.0,6.1,0.0
2016,11,6,15,15,0.0,64.0,2.9,21.0,64.0,49.07,35.22
2016,11,6,15,30,0.0,120.0,2.9,21.0,120.0,90.24,69.3
2016,11,6,15,45,0.0,105.0,2.9,21.0,105.0,78.55,59.79
2016,11,6,16,0,0.0,90.0,2.9,21.0,90.0,67.03,50.34
2016,11,6,16,15,0.0,73.5,2.65,20.5,73.5,54.99,42.44
2016,11,6,16,30,0.0,57.0,2.4,20.0,57.0,43.02,31.95
2016,11,6,16,45,0.0,42.0,2.2,20.0,42.0,31.97,22.04
2016,11,6,17,0,0.0,27.0,2.0,20.0,27.0,20.61,11.76
2016,11,6,17,15,0.0,15.0,1.85,19.5,15.0,11.42,1.84
2016,11,6,17,30,0.0,3.0,1.7,19.0,3.0,2.36,0.0
2016,11,6,17,45,0.0,1.5,1.55,19.0,1.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,19.0,4.5,1.35,16.5,5.0,0.0,0.0
2016,11,7,7,0,38.0,9.0,1.5,17.0,10.0,35.76,0.0
2016,11,7,7,15,168.5,25.0,1.7,17.5,43.5,207.82,119.14
2016,11,7,7,30,299.0,41.0,1.9,18.0,77.0,351.27,279.2
2016,11,7,7,45,390.5,51.0,2.15,18.5,123.0,453.76,366.96
2016,11,7,8,0,482.0,61.0,2.4,19.0,169.0,560.83,453.26
2016,11,7,8,15,539.5,68.5,2.45,19.0,217.0,636.69,512.3
2016,11,7,8,30,597.0,76.0,2.5,19.0,265.0,713.14,569.26
2016,11,7,8,45,298.5,44.5,2.6,19.5,139.0,382.45,314.0
2016,11,7,9,0,0.0,13.0,2.7,20.0,13.0,9.89,2.62
2016,11,7,9,15,0.0,73.0,2.7,20.0,73.0,56.04,41.17
2016,11,7,9,30,0.0,133.0,2.7,20.0,133.0,110.6,85.89
2016,11,7,9,45,0.0,121.5,2.75,20.5,121.5,98.02,75.17
2016,11,7,10,0,0.0,110.0,2.8,21.0,110.0,86.8,65.72
2016,11,7,10,15,0.0,107.0,2.8,21.5,107.0,83.79,63.01
2016,11,7,10,30,0.0,104.0,2.8,22.0,104.0,81.0,60.5
2016,11,7,10,45,0.0,117.0,2.85,22.5,117.0,91.92,69.06
2016,11,7,11,0,0.0,130.0,2.9,23.0,130.0,102.84,77.56
2016,11,7,11,15,2.0,158.5,2.85,23.0,160.0,129.19,98.53
2016,11,7,11,30,4.0,187.0,2.8,23.0,190.0,155.67,119.41
2016,11,7,11,45,2.0,136.5,2.8,23.0,138.0,109.44,82.61
2016,11,7,12,0,0.0,86.0,2.8,23.0,86.0,66.32,48.06
2016,11,7,12,15,0.0,86.0,2.75,23.0,86.0,66.33,48.09
2016,11,7,12,30,0.0,86.0,2.7,23.0,86.0,66.32,48.09
2016,11,7,12,45,0.0,111.5,2.7,23.5,111.5,86.54,64.21
2016,11,7,13,0,0.0,137.0,2.7,24.0,137.0,107.05,80.42
2016,11,7,13,15,0.0,82.5,2.65,24.0,82.5,63.57,45.74
2016,11,7,13,30,0.0,28.0,2.6,24.0,28.0,21.47,11.81
2016,11,7,13,45,0.0,26.5,2.55,24.0,26.5,20.3,10.9
2016,11,7,14,0,0.0,25.0,2.5,24.0,25.0,19.14,9.98
2016,11,7,14,15,0.0,77.0,2.4,23.5,77.0,59.22,42.69
2016,11,7,14,30,0.0,129.0,2.3,23.0,129.0,99.36,75.33
2016,11,7,14,45,0.0,73.5,2.25,23.0,73.5,56.46,40.68
2016,11,7,15,0,0.0,18.0,2.2,23.0,18.0,13.73,5.7
2016,11,7,15,15,0.0,76.0,2.1,23.0,76.0,58.36,42.55
2016,11,7,15,30,0.0,134.0,2.0,23.0,134.0,100.1,76.73
2016,11,7,15,45,283.0,108.5,1.9,23.0,198.0,107.27,71.73
2016,11,7,16,0,566.0,83.0,1.8,23.0,262.0,78.92,50.9
2016,11,7,16,15,507.5,74.5,1.6,22.5,214.0,59.03,45.54
2016,11,7,16,30,449.0,66.0,1.4,22.0,166.0,52.85,40.12
2016,11,7,16,45,360.5,54.5,1.25,21.5,121.0,41.38,29.92
2016,11,7,17,0,272.0,43.0,1.1,21.0,76.0,32.54,21.65
2016,11,7,17,15,136.0,26.5,1.1,20.5,43.0,20.0,6.75
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,7.87,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,12.5,3.15,17.0,12.5,9.5,0.0
2016,11,8,7,30,0.0,25.0,3.3,17.0,25.0,19.07,9.85
2016,11,8,7,45,0.0,40.0,3.45,17.5,40.0,31.24,20.44
2016,11,8,8,0,0.0,55.0,3.6,18.0,55.0,44.84,32.13
2016,11,8,8,15,0.0,71.0,3.6,18.0,71.0,59.27,44.45
2016,11,8,8,30,0.0,87.0,3.6,18.0,87.0,73.47,56.42
2016,11,8,8,45,0.0,105.5,3.65,18.0,105.5,90.3,70.41
2016,11,8,9,0,0.0,124.0,3.7,18.0,124.0,106.96,84.08
2016,11,8,9,15,0.0,102.0,3.7,18.0,102.0,81.98,63.1
2016,11,8,9,30,0.0,80.0,3.7,18.0,80.0,61.47,45.89
2016,11,8,9,45,0.0,95.5,3.7,18.5,95.5,74.43,56.42
2016,11,8,10,0,0.0,111.0,3.7,19.0,111.0,87.75,67.1
2016,11,8,10,15,0.0,125.5,3.75,19.0,125.5,100.19,77.12
2016,11,8,10,30,0.0,140.0,3.8,19.0,140.0,112.63,87.09
2016,11,8,10,45,6.5,181.0,3.9,19.0,185.5,155.95,122.3
2016,11,8,11,0,13.0,222.0,4.0,19.0,231.0,199.78,157.45
2016,11,8,11,15,8.0,200.5,4.1,19.0,206.0,172.97,135.57
2016,11,8,11,30,3.0,179.0,4.2,19.0,181.0,147.71,115.02
2016,11,8,11,45,3.5,184.0,4.3,19.0,187.0,151.83,118.32
2016,11,8,12,0,4.0,189.0,4.4,19.0,193.0,155.89,121.56
2016,11,8,12,15,2.0,172.5,4.4,19.0,174.5,139.25,108.08
2016,11,8,12,30,0.0,156.0,4.4,19.0,156.0,123.24,95.12
2016,11,8,12,45,27.5,224.5,4.45,19.5,243.0,214.29,168.69
2016,11,8,13,0,55.0,293.0,4.5,20.0,330.0,294.47,231.85
2016,11,8,13,15,44.5,276.0,4.5,20.0,305.5,265.89,209.08
2016,11,8,13,30,34.0,259.0,4.5,20.0,281.0,238.97,187.79
2016,11,8,13,45,29.5,244.5,4.5,20.0,263.0,219.31,172.3
2016,11,8,14,0,25.0,230.0,4.5,20.0,245.0,193.56,151.89
2016,11,8,14,15,15.5,204.5,4.45,20.0,213.5,166.19,130.09
2016,11,8,14,30,6.0,179.0,4.4,20.0,182.0,140.49,109.62
2016,11,8,14,45,3.0,135.5,4.35,20.0,137.0,104.99,81.01
2016,11,8,15,0,0.0,92.0,4.3,20.0,92.0,70.63,53.06
2016,11,8,15,15,0.0,84.0,4.15,19.5,84.0,64.45,48.21
2016,11,8,15,30,0.0,76.0,4.0,19.0,76.0,58.31,43.33
2016,11,8,15,45,0.0,65.5,3.85,19.0,65.5,50.22,36.66
2016,11,8,16,0,0.0,55.0,3.7,19.0,55.0,42.1,29.9
2016,11,8,16,15,0.0,45.0,3.6,18.5,45.0,34.4,24.72
2016,11,8,16,30,0.0,35.0,3.5,18.0,35.0,26.71,17.88
2016,11,8,16,45,0.0,25.0,3.4,18.0,25.0,19.04,10.94
2016,11,8,17,0,0.0,15.0,3.3,18.0,15.0,11.39,3.99
2016,11,8,17,15,0.0,7.5,3.3,18.0,7.5,5.68,0.0
2016,11,8,17,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
