Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,7,15,247.0,12.0,3.5,4.5,33.0,203.8,0.0
2016,11,19,7,30,494.0,24.0,3.6,5.0,66.0,480.74,358.84
2016,11,19,7,45,595.5,31.0,3.75,5.5,116.5,594.74,493.17
2016,11,19,8,0,697.0,38.0,3.9,6.0,167.0,712.18,595.2
2016,11,19,8,15,753.5,43.0,4.1,6.5,219.0,789.13,659.76
2016,11,19,8,30,810.0,48.0,4.3,7.0,271.0,866.17,721.01
2016,11,19,8,45,845.0,51.0,4.5,8.0,321.5,908.32,751.64
2016,11,19,9,0,880.0,54.0,4.7,9.0,372.0,958.57,786.94
2016,11,19,9,15,903.5,56.5,4.7,9.5,418.0,994.46,810.12
2016,11,19,9,30,927.0,59.0,4.7,10.0,464.0,1027.44,830.6
2016,11,19,9,45,943.0,60.5,4.7,10.5,504.5,1048.12,841.8
2016,11,19,10,0,959.0,62.0,4.7,11.0,545.0,1065.2,850.41
2016,11,19,10,15,970.5,63.5,4.6,11.5,578.0,1073.91,852.04
2016,11,19,10,30,982.0,65.0,4.5,12.0,611.0,1078.62,851.01
2016,11,19,10,45,989.0,66.0,4.45,12.5,637.0,1074.11,844.23
2016,11,19,11,0,996.0,67.0,4.4,13.0,663.0,1065.53,834.93
2016,11,19,11,15,1000.5,68.0,4.3,13.0,680.5,1050.47,822.4
2016,11,19,11,30,1005.0,69.0,4.2,13.0,698.0,1031.42,807.59
2016,11,19,11,45,1006.0,70.0,4.15,13.5,707.5,1005.24,786.99
2016,11,19,12,0,1007.0,71.0,4.1,14.0,717.0,975.39,764.03
2016,11,19,12,15,1006.5,71.0,4.05,14.0,717.0,939.55,738.38
2016,11,19,12,30,1006.0,71.0,4.0,14.0,717.0,900.44,710.41
2016,11,19,12,45,1003.5,70.5,3.95,14.5,708.5,856.12,677.36
2016,11,19,13,0,1001.0,70.0,3.9,15.0,700.0,809.04,642.3
2016,11,19,13,15,995.5,69.5,3.8,15.0,683.0,757.37,603.62
2016,11,19,13,30,990.0,69.0,3.7,15.0,666.0,703.63,561.07
2016,11,19,13,45,982.0,68.0,3.65,15.0,640.5,646.11,514.78
2016,11,19,14,0,974.0,67.0,3.6,15.0,615.0,587.28,466.17
2016,11,19,14,15,962.5,66.0,3.5,15.0,582.5,525.74,413.92
2016,11,19,14,30,951.0,65.0,3.4,15.0,550.0,463.8,359.82
2016,11,19,14,45,929.5,65.0,3.35,15.0,510.0,399.07,302.33
2016,11,19,15,0,908.0,65.0,3.3,15.0,470.0,335.55,244.8
2016,11,19,15,15,884.0,62.5,3.15,14.5,424.5,270.74,186.6
2016,11,19,15,30,860.0,60.0,3.0,14.0,379.0,205.64,129.81
2016,11,19,15,45,825.0,56.0,2.9,14.0,329.5,142.43,80.01
2016,11,19,16,0,790.0,52.0,2.8,14.0,280.0,83.38,44.7
2016,11,19,16,15,735.0,47.5,2.4,13.0,228.0,44.45,34.27
2016,11,19,16,30,680.0,43.0,2.0,12.0,176.0,40.07,30.25
2016,11,19,16,45,583.5,35.5,1.6,11.0,126.0,32.88,23.48
2016,11,19,17,0,487.0,28.0,1.2,10.0,76.0,25.83,16.03
2016,11,19,17,15,243.5,14.0,1.2,9.5,38.0,12.54,0.0
2016,11,19,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,233.5,12.0,1.1,3.0,31.5,193.0,0.0
2016,11,20,7,30,467.0,24.0,1.2,4.0,63.0,455.86,328.8
2016,11,20,7,45,571.5,31.5,1.35,5.0,112.0,574.04,467.62
2016,11,20,8,0,676.0,39.0,1.5,6.0,161.0,694.13,567.94
2016,11,20,8,15,734.0,43.5,1.6,6.5,213.0,771.36,629.91
2016,11,20,8,30,792.0,48.0,1.7,7.0,265.0,848.64,688.29
2016,11,20,8,45,825.0,52.0,1.8,8.0,314.5,890.16,716.52
2016,11,20,9,0,858.0,56.0,1.9,9.0,364.0,939.56,749.1
2016,11,20,9,15,882.5,58.5,2.1,9.5,409.5,976.06,773.9
2016,11,20,9,30,907.0,61.0,2.3,10.0,455.0,1009.79,796.3
2016,11,20,9,45,923.5,63.5,2.55,11.0,495.0,1032.26,809.62
2016,11,20,10,0,940.0,66.0,2.8,12.0,535.0,1051.16,820.35
2016,11,20,10,15,951.5,67.0,2.75,12.5,568.0,1059.18,821.89
2016,11,20,10,30,963.0,68.0,2.7,13.0,601.0,1063.32,821.02
2016,11,20,10,45,970.0,69.5,2.7,13.5,626.5,1059.66,815.62
2016,11,20,11,0,977.0,71.0,2.7,14.0,652.0,1051.99,807.81
2016,11,20,11,15,981.5,71.5,2.7,14.5,669.5,1036.64,795.06
2016,11,20,11,30,986.0,72.0,2.7,15.0,687.0,1017.41,779.97
2016,11,20,11,45,989.0,71.5,2.7,15.5,696.0,991.78,760.73
2016,11,20,12,0,992.0,71.0,2.7,16.0,705.0,962.49,739.21
2016,11,20,12,15,991.5,71.0,2.7,16.0,705.0,927.26,715.05
2016,11,20,12,30,991.0,71.0,2.7,16.0,705.0,888.8,688.64
2016,11,20,12,45,987.5,71.0,2.75,16.5,696.5,844.97,657.46
2016,11,20,13,0,984.0,71.0,2.8,17.0,688.0,798.49,624.25
2016,11,20,13,15,978.5,70.5,2.8,17.0,671.0,747.68,587.44
2016,11,20,13,30,973.0,70.0,2.8,17.0,654.0,694.84,546.82
2016,11,20,13,45,964.0,69.5,2.85,17.5,629.0,638.19,501.48
2016,11,20,14,0,955.0,69.0,2.9,18.0,604.0,580.35,454.0
2016,11,20,14,15,943.0,67.5,2.9,18.0,571.5,519.17,403.28
2016,11,20,14,30,931.0,66.0,2.9,18.0,539.0,457.7,350.72
2016,11,20,14,45,912.5,64.5,2.9,18.0,499.5,393.85,294.91
2016,11,20,15,0,894.0,63.0,2.9,18.0,460.0,330.97,238.76
2016,11,20,15,15,870.0,60.5,2.75,17.5,415.5,267.12,182.1
2016,11,20,15,30,846.0,58.0,2.6,17.0,371.0,205.42,128.74
2016,11,20,15,45,810.0,55.0,2.5,16.5,322.0,141.4,78.82
2016,11,20,16,0,774.0,52.0,2.4,16.0,273.0,84.08,44.69
2016,11,20,16,15,719.0,47.0,2.15,15.0,222.0,43.87,33.46
2016,11,20,16,30,664.0,42.0,1.9,14.0,171.0,39.08,29.11
2016,11,20,16,45,567.5,34.5,1.65,13.0,122.0,31.9,22.39
2016,11,20,17,0,471.0,27.0,1.4,12.0,73.0,24.86,14.98
2016,11,20,17,15,235.5,13.5,1.45,11.5,36.5,12.07,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,186.5,12.5,2.3,6.0,27.5,156.3,0.0
2016,11,21,7,30,373.0,25.0,2.6,7.0,55.0,389.56,273.54
2016,11,21,7,45,480.5,34.0,2.9,8.0,101.0,508.85,418.06
2016,11,21,8,0,588.0,43.0,3.2,9.0,147.0,619.28,513.89
2016,11,21,8,15,649.5,48.5,3.1,9.5,196.5,699.49,579.52
2016,11,21,8,30,711.0,54.0,3.0,10.0,246.0,779.77,641.06
2016,11,21,8,45,750.5,58.0,2.9,11.0,294.0,836.66,680.43
2016,11,21,9,0,790.0,62.0,2.8,12.0,342.0,891.9,716.44
2016,11,21,9,15,815.5,64.5,3.25,13.0,386.0,929.08,742.15
2016,11,21,9,30,841.0,67.0,3.7,14.0,430.0,963.46,765.19
2016,11,21,9,45,858.0,69.5,4.15,15.5,468.0,974.15,769.32
2016,11,21,10,0,875.0,72.0,4.6,17.0,506.0,993.32,780.28
2016,11,21,10,15,887.0,73.5,4.7,17.5,538.0,1002.58,784.43
2016,11,21,10,30,899.0,75.0,4.8,18.0,570.0,1008.21,786.21
2016,11,21,10,45,906.5,76.5,4.9,18.5,594.5,1005.62,782.38
2016,11,21,11,0,914.0,78.0,5.0,19.0,619.0,999.26,776.13
2016,11,21,11,15,918.5,79.0,5.0,19.5,635.5,985.63,764.16
2016,11,21,11,30,923.0,80.0,5.0,20.0,652.0,968.32,749.89
2016,11,21,11,45,927.0,79.0,5.0,20.5,661.0,944.59,731.31
2016,11,21,12,0,931.0,78.0,5.0,21.0,670.0,917.39,710.49
2016,11,21,12,15,930.0,78.0,5.0,21.0,670.0,883.71,686.56
2016,11,21,12,30,929.0,78.0,5.0,21.0,670.0,847.04,660.51
2016,11,21,12,45,924.5,78.0,5.0,21.5,661.0,804.85,629.16
2016,11,21,13,0,920.0,78.0,5.0,22.0,652.0,760.29,596.07
2016,11,21,13,15,913.5,77.5,5.0,22.0,635.5,711.66,559.64
2016,11,21,13,30,907.0,77.0,5.0,22.0,619.0,661.28,520.17
2016,11,21,13,45,896.0,76.5,5.0,22.5,594.0,606.74,475.68
2016,11,21,14,0,885.0,76.0,5.0,23.0,569.0,551.36,429.59
2016,11,21,14,15,871.5,74.0,4.95,22.5,537.5,492.77,381.41
2016,11,21,14,30,858.0,72.0,4.9,22.0,506.0,434.18,331.76
2016,11,21,14,45,833.0,72.0,4.85,22.0,467.5,373.28,278.57
2016,11,21,15,0,808.0,72.0,4.8,22.0,429.0,313.64,225.65
2016,11,21,15,15,781.5,69.0,4.6,21.5,386.0,253.07,172.44
2016,11,21,15,30,755.0,66.0,4.4,21.0,343.0,195.16,122.88
2016,11,21,15,45,713.5,62.0,4.2,21.0,296.0,137.54,78.34
2016,11,21,16,0,672.0,58.0,4.0,21.0,249.0,84.92,46.69
2016,11,21,16,15,613.0,52.5,3.6,20.0,201.5,43.68,32.57
2016,11,21,16,30,554.0,47.0,3.2,19.0,154.0,39.11,28.47
2016,11,21,16,45,453.0,38.5,2.8,18.5,108.5,31.93,21.82
2016,11,21,17,0,352.0,30.0,2.4,18.0,63.0,24.89,14.46
2016,11,21,17,15,176.0,15.0,2.45,17.5,31.5,12.21,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,9.0,4.05,17.0,9.0,7.08,0.0
2016,11,22,7,30,0.0,18.0,4.0,17.0,18.0,13.73,3.46
2016,11,22,7,45,0.0,35.0,4.0,17.0,35.0,30.1,18.96
2016,11,22,8,0,0.0,52.0,4.0,17.0,52.0,46.7,33.44
2016,11,22,8,15,0.0,71.5,4.05,17.5,71.5,65.86,49.86
2016,11,22,8,30,0.0,91.0,4.1,18.0,91.0,84.29,65.43
2016,11,22,8,45,4.0,108.5,4.15,18.5,110.0,103.58,81.63
2016,11,22,9,0,8.0,126.0,4.2,19.0,129.0,122.92,97.59
2016,11,22,9,15,33.0,152.0,4.5,19.5,166.0,193.28,156.05
2016,11,22,9,30,58.0,178.0,4.8,20.0,203.0,246.73,199.63
2016,11,22,9,45,59.5,194.5,5.1,20.5,222.0,263.16,211.96
2016,11,22,10,0,61.0,211.0,5.4,21.0,241.0,279.42,224.09
2016,11,22,10,15,30.5,159.5,5.5,21.0,174.5,181.29,143.97
2016,11,22,10,30,0.0,108.0,5.6,21.0,108.0,84.93,64.21
2016,11,22,10,45,0.0,124.0,5.7,21.5,124.0,98.7,75.21
2016,11,22,11,0,0.0,140.0,5.8,22.0,140.0,112.5,86.11
2016,11,22,11,15,1.0,157.5,5.7,22.0,158.0,128.63,99.02
2016,11,22,11,30,2.0,175.0,5.6,22.0,176.0,144.71,111.85
2016,11,22,11,45,1.0,166.5,5.6,22.5,167.0,135.38,104.03
2016,11,22,12,0,0.0,158.0,5.6,23.0,158.0,126.46,96.61
2016,11,22,12,15,13.0,203.5,5.45,23.0,211.5,177.16,137.44
2016,11,22,12,30,26.0,249.0,5.3,23.0,265.0,227.61,177.52
2016,11,22,12,45,13.0,160.0,5.2,23.0,168.0,137.01,105.38
2016,11,22,13,0,0.0,71.0,5.1,23.0,71.0,54.62,38.82
2016,11,22,13,15,0.0,106.5,4.95,23.0,106.5,82.49,61.45
2016,11,22,13,30,0.0,142.0,4.8,23.0,142.0,111.15,84.59
2016,11,22,13,45,0.0,130.5,4.65,23.0,130.5,101.61,76.99
2016,11,22,14,0,0.0,119.0,4.5,23.0,119.0,92.23,69.56
2016,11,22,14,15,0.0,103.0,4.35,23.0,103.0,79.47,59.35
2016,11,22,14,30,0.0,87.0,4.2,23.0,87.0,66.92,49.27
2016,11,22,14,45,33.5,136.5,4.05,23.0,151.5,120.3,92.21
2016,11,22,15,0,67.0,186.0,3.9,23.0,216.0,165.29,127.37
2016,11,22,15,15,61.0,168.0,3.65,22.5,193.0,143.38,109.77
2016,11,22,15,30,55.0,150.0,3.4,22.0,170.0,122.55,93.16
2016,11,22,15,45,45.0,130.0,3.2,22.0,145.5,100.97,76.1
2016,11,22,16,0,35.0,110.0,3.0,22.0,121.0,81.08,60.7
2016,11,22,16,15,24.0,89.5,2.7,21.5,96.5,63.59,49.56
2016,11,22,16,30,13.0,69.0,2.4,21.0,72.0,50.2,37.75
2016,11,22,16,45,6.5,48.0,2.1,21.0,49.5,35.41,24.5
2016,11,22,17,0,0.0,27.0,1.8,21.0,27.0,20.42,10.61
2016,11,22,17,15,0.0,13.5,1.75,20.5,13.5,10.3,0.0
2016,11,22,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,165.0,12.0,3.25,9.5,24.0,138.75,0.0
2016,11,23,7,30,330.0,24.0,3.4,10.0,48.0,348.45,222.03
2016,11,23,7,45,452.5,33.0,3.55,10.5,94.0,483.07,393.49
2016,11,23,8,0,575.0,42.0,3.7,11.0,140.0,605.36,499.97
2016,11,23,8,15,640.0,47.5,3.85,11.5,189.5,688.41,569.22
2016,11,23,8,30,705.0,53.0,4.0,12.0,239.0,771.71,634.93
2016,11,23,8,45,750.0,56.5,4.2,13.0,288.0,833.1,679.98
2016,11,23,9,0,795.0,60.0,4.4,14.0,337.0,893.03,722.43
2016,11,23,9,15,822.5,63.0,4.4,14.5,382.0,933.0,748.63
2016,11,23,9,30,850.0,66.0,4.4,15.0,427.0,970.22,772.18
2016,11,23,9,45,871.0,67.5,4.45,15.5,466.5,983.75,778.77
2016,11,23,10,0,892.0,69.0,4.5,16.0,506.0,1005.76,791.54
2016,11,23,10,15,905.0,70.5,4.4,16.5,539.0,1016.19,794.57
2016,11,23,10,30,918.0,72.0,4.3,17.0,572.0,1022.92,795.35
2016,11,23,10,45,927.5,73.0,4.2,17.5,597.5,1021.69,790.99
2016,11,23,11,0,937.0,74.0,4.1,18.0,623.0,1016.6,784.21
2016,11,23,11,15,942.5,75.0,4.0,18.0,640.5,1003.77,773.8
2016,11,23,11,30,948.0,76.0,3.9,18.0,658.0,987.16,761.01
2016,11,23,11,45,953.0,75.5,3.85,18.5,668.0,964.54,743.17
2016,11,23,12,0,958.0,75.0,3.8,19.0,678.0,938.29,723.05
2016,11,23,12,15,958.0,75.0,3.7,19.0,678.5,904.83,699.1
2016,11,23,12,30,958.0,75.0,3.6,19.0,679.0,868.23,673.03
2016,11,23,12,45,956.0,74.5,3.55,19.5,671.5,826.53,642.37
2016,11,23,13,0,954.0,74.0,3.5,20.0,664.0,782.19,609.83
2016,11,23,13,15,948.5,73.0,3.4,20.0,647.5,732.45,573.17
2016,11,23,13,30,943.0,72.0,3.3,20.0,631.0,680.79,533.05
2016,11,23,13,45,935.0,71.0,3.2,20.5,607.0,625.96,488.7
2016,11,23,14,0,927.0,70.0,3.1,21.0,583.0,569.93,442.46
2016,11,23,14,15,915.0,68.5,3.0,20.5,551.5,510.52,394.09
2016,11,23,14,30,903.0,67.0,2.9,20.0,520.0,450.84,343.93
2016,11,23,14,45,885.0,65.5,2.8,20.0,482.0,388.97,290.08
2016,11,23,15,0,867.0,64.0,2.7,20.0,444.0,328.02,235.95
2016,11,23,15,15,842.5,61.0,2.5,19.5,400.0,265.34,180.77
2016,11,23,15,30,818.0,58.0,2.3,19.0,356.0,202.6,126.86
2016,11,23,15,45,782.0,54.5,2.1,19.0,308.5,142.35,79.54
2016,11,23,16,0,746.0,51.0,1.9,19.0,261.0,86.34,44.98
2016,11,23,16,15,689.5,46.0,1.65,18.0,211.5,42.73,32.02
2016,11,23,16,30,633.0,41.0,1.4,17.0,162.0,37.97,27.74
2016,11,23,16,45,535.5,33.5,1.2,16.5,114.5,30.84,21.07
2016,11,23,17,0,438.0,26.0,1.0,16.0,67.0,23.83,13.63
2016,11,23,17,15,219.0,13.0,1.0,15.5,33.5,11.6,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,157.5,12.0,1.1,8.5,23.0,132.74,0.0
2016,11,24,7,30,315.0,24.0,1.2,9.0,46.0,333.74,198.03
2016,11,24,7,45,419.5,34.5,1.35,10.0,89.5,456.43,366.87
2016,11,24,8,0,524.0,45.0,1.5,11.0,133.0,574.18,467.09
2016,11,24,8,15,590.0,51.5,1.5,11.5,181.0,656.34,532.97
2016,11,24,8,30,656.0,58.0,1.5,12.0,229.0,739.74,595.79
2016,11,24,8,45,691.5,64.0,1.55,13.0,275.5,793.66,633.16
2016,11,24,9,0,727.0,70.0,1.6,14.0,322.0,838.87,662.61
2016,11,24,9,15,756.0,74.0,1.85,15.0,365.5,881.06,691.05
2016,11,24,9,30,785.0,78.0,2.1,16.0,409.0,920.63,716.82
2016,11,24,9,45,801.5,82.0,2.4,17.0,446.5,944.66,731.78
2016,11,24,10,0,818.0,86.0,2.7,18.0,484.0,965.38,744.26
2016,11,24,10,15,832.0,88.5,2.7,18.5,516.0,978.2,749.88
2016,11,24,10,30,846.0,91.0,2.7,19.0,548.0,987.38,753.16
2016,11,24,10,45,852.0,94.0,2.75,19.5,572.5,985.49,749.58
2016,11,24,11,0,858.0,97.0,2.8,20.0,597.0,979.92,743.79
2016,11,24,11,15,864.5,98.0,2.8,20.0,614.0,968.76,735.41
2016,11,24,11,30,871.0,99.0,2.8,20.0,631.0,953.95,724.77
2016,11,24,11,45,879.0,97.0,2.8,20.5,641.0,933.39,709.04
2016,11,24,12,0,887.0,95.0,2.8,21.0,651.0,899.1,684.11
2016,11,24,12,15,887.5,95.0,2.8,21.0,652.0,868.07,662.88
2016,11,24,12,30,888.0,95.0,2.8,21.0,653.0,834.09,639.55
2016,11,24,12,45,883.0,95.5,2.85,21.5,645.0,793.58,610.7
2016,11,24,13,0,878.0,96.0,2.9,22.0,637.0,757.75,585.1
2016,11,24,13,15,872.0,95.0,2.9,22.0,621.0,709.81,549.48
2016,11,24,13,30,866.0,94.0,2.9,22.0,605.0,660.16,511.84
2016,11,24,13,45,853.5,93.5,2.9,22.5,581.0,605.72,468.78
2016,11,24,14,0,841.0,93.0,2.9,23.0,557.0,550.68,424.31
2016,11,24,14,15,827.0,91.0,2.85,23.0,526.0,493.15,377.54
2016,11,24,14,30,813.0,89.0,2.8,23.0,495.0,435.78,329.58
2016,11,24,14,45,792.0,86.5,2.75,23.0,457.5,375.8,278.53
2016,11,24,15,0,771.0,84.0,2.7,23.0,420.0,317.32,227.74
2016,11,24,15,15,742.5,80.0,2.45,22.5,378.0,257.47,176.19
2016,11,24,15,30,714.0,76.0,2.2,22.0,336.0,197.74,125.9
2016,11,24,15,45,670.0,72.0,1.95,22.0,289.5,141.65,82.6
2016,11,24,16,0,626.0,68.0,1.7,22.0,243.0,90.83,51.08
2016,11,24,16,15,563.0,60.5,1.5,21.0,195.5,49.35,37.33
2016,11,24,16,30,500.0,53.0,1.3,20.0,148.0,43.48,32.11
2016,11,24,16,45,393.0,42.5,1.15,19.5,103.5,34.88,24.21
2016,11,24,17,0,286.0,32.0,1.0,19.0,59.0,26.37,15.35
2016,11,24,17,15,143.0,16.0,1.0,18.5,29.5,13.03,0.0
2016,11,24,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,78.0,13.0,1.1,14.5,18.5,71.22,0.0
2016,11,25,7,30,156.0,26.0,1.4,15.0,37.0,204.44,108.07
2016,11,25,7,45,258.5,41.0,1.75,15.5,76.5,326.11,260.28
2016,11,25,8,0,361.0,56.0,2.1,16.0,116.0,440.7,359.31
2016,11,25,8,15,180.5,52.5,2.35,16.0,82.5,272.3,226.31
2016,11,25,8,30,0.0,49.0,2.6,16.0,49.0,37.49,26.22
2016,11,25,8,45,0.0,59.5,2.85,16.5,59.5,45.59,33.2
2016,11,25,9,0,0.0,70.0,3.1,17.0,70.0,54.22,40.39
2016,11,25,9,15,0.0,63.5,3.2,17.0,63.5,48.67,35.62
2016,11,25,9,30,0.0,57.0,3.3,17.0,57.0,43.66,31.31
2016,11,25,9,45,0.0,50.5,3.45,17.5,50.5,38.66,26.96
2016,11,25,10,0,0.0,44.0,3.6,18.0,44.0,33.67,22.65
2016,11,25,10,15,0.0,67.0,3.65,18.0,67.0,51.43,37.42
2016,11,25,10,30,0.0,90.0,3.7,18.0,90.0,69.4,52.23
2016,11,25,10,45,0.0,77.0,3.8,18.0,77.0,59.2,43.69
2016,11,25,11,0,0.0,64.0,3.9,18.0,64.0,49.16,35.31
2016,11,25,11,15,0.0,100.5,3.9,18.0,100.5,77.98,59.06
2016,11,25,11,30,0.0,137.0,3.9,18.0,137.0,109.09,84.48
2016,11,25,11,45,0.0,150.5,3.9,18.0,150.5,120.53,93.71
2016,11,25,12,0,0.0,164.0,3.9,18.0,164.0,131.93,102.92
2016,11,25,12,15,0.0,99.0,3.85,18.0,99.0,76.57,57.7
2016,11,25,12,30,0.0,34.0,3.8,18.0,34.0,26.07,16.04
2016,11,25,12,45,0.0,95.0,3.75,18.0,95.0,73.3,55.11
2016,11,25,13,0,0.0,156.0,3.7,18.0,156.0,123.44,96.13
2016,11,25,13,15,3.5,174.5,3.65,18.0,176.5,141.06,110.56
2016,11,25,13,30,7.0,193.0,3.6,18.0,197.0,158.24,124.62
2016,11,25,13,45,3.5,165.0,3.55,18.0,167.0,131.91,103.29
2016,11,25,14,0,0.0,137.0,3.5,18.0,137.0,106.72,82.84
2016,11,25,14,15,2.0,152.0,3.45,18.0,153.0,119.41,93.44
2016,11,25,14,30,4.0,167.0,3.4,18.0,169.0,131.58,103.55
2016,11,25,14,45,11.5,165.0,3.35,18.0,170.5,131.71,103.72
2016,11,25,15,0,19.0,163.0,3.3,18.0,172.0,130.74,102.85
2016,11,25,15,15,13.5,147.5,3.15,17.5,153.5,115.3,90.55
2016,11,25,15,30,8.0,132.0,3.0,17.0,135.0,100.7,78.91
2016,11,25,15,45,4.0,114.5,2.95,17.0,116.0,85.7,66.65
2016,11,25,16,0,0.0,97.0,2.9,17.0,97.0,71.42,54.84
2016,11,25,16,15,0.0,77.0,2.7,16.5,77.0,56.43,44.29
2016,11,25,16,30,0.0,57.0,2.5,16.0,57.0,42.33,31.64
2016,11,25,16,45,0.0,39.0,2.35,15.5,39.0,29.38,19.85
2016,11,25,17,0,0.0,21.0,2.2,15.0,21.0,16.02,7.26
2016,11,25,17,15,0.0,10.5,2.1,14.5,10.5,7.99,0.0
2016,11,25,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,56.5,13.0,2.05,9.5,16.5,54.36,0.0
2016,11,26,7,30,113.0,26.0,2.2,10.0,33.0,168.06,79.64
2016,11,26,7,45,212.0,43.0,2.4,10.5,72.0,290.65,235.92
2016,11,26,8,0,311.0,60.0,2.6,11.0,111.0,403.02,336.59
2016,11,26,8,15,380.5,72.5,2.55,11.5,155.5,487.43,407.86
2016,11,26,8,30,450.0,85.0,2.5,12.0,200.0,574.83,478.04
2016,11,26,8,45,501.0,93.5,2.45,12.5,244.5,640.66,528.22
2016,11,26,9,0,552.0,102.0,2.4,13.0,289.0,713.6,581.63
2016,11,26,9,15,586.0,108.5,2.35,13.5,331.0,761.96,614.66
2016,11,26,9,30,620.0,115.0,2.3,14.0,373.0,808.09,645.16
2016,11,26,9,45,647.5,119.0,2.25,15.0,410.0,842.38,665.1
2016,11,26,10,0,675.0,123.0,2.2,16.0,447.0,873.76,682.54
2016,11,26,10,15,692.5,126.5,2.15,16.5,478.5,891.35,691.33
2016,11,26,10,30,710.0,130.0,2.1,17.0,510.0,905.66,697.93
2016,11,26,10,45,725.5,131.5,2.05,17.5,535.0,912.22,699.3
2016,11,26,11,0,741.0,133.0,2.0,18.0,560.0,915.28,698.46
2016,11,26,11,15,518.0,202.5,1.95,18.5,505.5,751.34,580.52
2016,11,26,11,30,295.0,272.0,1.9,19.0,451.0,581.4,452.27
2016,11,26,11,45,320.0,271.0,1.85,19.5,468.0,589.73,458.59
2016,11,26,12,0,345.0,270.0,1.8,20.0,485.0,595.66,461.74
2016,11,26,12,15,193.0,266.5,1.75,20.0,387.0,427.3,334.04
2016,11,26,12,30,41.0,263.0,1.7,20.0,289.0,271.76,212.07
2016,11,26,12,45,33.5,251.5,1.65,20.5,272.5,250.02,195.18
2016,11,26,13,0,26.0,240.0,1.6,21.0,256.0,215.62,167.91
2016,11,26,13,15,23.5,231.0,1.55,21.0,245.5,203.64,158.6
2016,11,26,13,30,21.0,222.0,1.5,21.0,235.0,192.1,149.57
2016,11,26,13,45,10.5,183.0,1.5,21.0,189.5,151.03,117.06
2016,11,26,14,0,0.0,144.0,1.5,21.0,144.0,112.4,86.25
2016,11,26,14,15,0.0,142.5,1.5,20.5,142.5,110.88,85.43
2016,11,26,14,30,0.0,141.0,1.5,20.0,141.0,109.31,84.51
2016,11,26,14,45,90.0,164.5,1.5,20.0,203.5,169.46,131.87
2016,11,26,15,0,180.0,188.0,1.5,20.0,266.0,207.1,158.87
2016,11,26,15,15,165.0,172.0,1.45,20.0,238.5,176.36,133.39
2016,11,26,15,30,150.0,156.0,1.4,20.0,211.0,147.61,110.02
2016,11,26,15,45,134.5,136.5,1.4,20.0,180.5,118.45,87.01
2016,11,26,16,0,119.0,117.0,1.4,20.0,150.0,91.6,67.05
2016,11,26,16,15,99.5,95.5,1.25,19.0,119.5,66.98,52.96
2016,11,26,16,30,80.0,74.0,1.1,18.0,89.0,52.73,40.4
2016,11,26,16,45,51.5,53.0,0.95,17.5,61.5,38.4,27.42
2016,11,26,17,0,23.0,32.0,0.8,17.0,34.0,23.82,13.35
2016,11,26,17,15,11.5,16.0,0.85,16.5,17.0,12.2,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,96.0,12.0,3.3,12.0,17.5,84.33,0.0
2016,11,27,7,30,192.0,24.0,3.5,12.0,35.0,227.43,92.09
2016,11,27,7,45,301.5,36.5,3.75,12.5,75.0,356.15,286.82
2016,11,27,8,0,411.0,49.0,4.0,13.0,115.0,476.89,394.62
2016,11,27,8,15,483.0,57.5,4.3,13.5,160.5,564.84,469.7
2016,11,27,8,30,555.0,66.0,4.6,14.0,206.0,654.29,542.83
2016,11,27,8,45,343.5,104.0,4.9,15.0,196.5,503.97,422.21
2016,11,27,9,0,132.0,142.0,5.2,16.0,187.0,308.81,257.31
2016,11,27,9,15,141.5,160.0,5.4,16.5,213.5,337.17,280.28
2016,11,27,9,30,151.0,178.0,5.6,17.0,240.0,365.16,302.05
2016,11,27,9,45,86.5,180.0,5.85,18.0,216.5,273.85,224.34
2016,11,27,10,0,22.0,182.0,6.1,19.0,193.0,184.59,147.92
2016,11,27,10,15,19.0,188.5,6.2,19.5,198.5,184.91,147.51
2016,11,27,10,30,16.0,195.0,6.3,20.0,204.0,185.6,147.34
2016,11,27,10,45,8.5,183.0,6.45,20.5,188.0,163.39,128.53
2016,11,27,11,0,1.0,171.0,6.6,21.0,172.0,142.72,111.07
2016,11,27,11,15,0.5,169.5,6.65,21.0,170.5,139.71,108.49
2016,11,27,11,30,0.0,168.0,6.7,21.0,169.0,136.97,106.15
2016,11,27,11,45,128.5,227.5,6.75,21.5,307.5,347.17,277.84
2016,11,27,12,0,257.0,287.0,6.8,22.0,446.0,537.14,426.46
2016,11,27,12,15,306.5,278.0,6.8,22.5,468.0,555.23,439.82
2016,11,27,12,30,356.0,269.0,6.8,23.0,490.0,569.36,450.35
2016,11,27,12,45,350.0,267.0,6.8,23.5,482.0,543.27,428.98
2016,11,27,13,0,344.0,265.0,6.8,24.0,474.0,516.68,407.29
2016,11,27,13,15,190.0,252.5,6.75,24.0,367.5,364.18,287.11
2016,11,27,13,30,36.0,240.0,6.7,24.0,261.0,229.11,178.63
2016,11,27,13,45,166.0,239.0,6.65,24.0,330.0,311.33,245.09
2016,11,27,14,0,296.0,238.0,6.6,24.0,399.0,377.45,296.5
2016,11,27,14,15,514.0,170.0,6.5,24.0,431.5,411.52,321.2
2016,11,27,14,30,732.0,102.0,6.4,24.0,464.0,416.55,319.98
2016,11,27,14,45,687.5,105.5,6.3,24.0,425.0,357.24,269.03
2016,11,27,15,0,643.0,109.0,6.2,24.0,386.0,301.87,221.09
2016,11,27,15,15,611.5,103.5,6.0,23.5,346.0,246.67,173.59
2016,11,27,15,30,580.0,98.0,5.8,23.0,306.0,194.95,129.92
2016,11,27,15,45,535.0,90.5,5.6,23.0,262.5,143.61,89.78
2016,11,27,16,0,490.0,83.0,5.4,23.0,219.0,97.89,59.75
2016,11,27,16,15,425.5,73.0,5.05,22.5,175.0,54.81,41.77
2016,11,27,16,30,361.0,63.0,4.7,22.0,131.0,47.31,35.06
2016,11,27,16,45,261.5,49.0,4.4,21.5,90.0,36.77,25.5
2016,11,27,17,0,162.0,35.0,4.1,21.0,49.0,26.25,14.87
2016,11,27,17,15,81.0,17.5,4.0,20.5,24.5,13.77,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,45,0.0,0.5,5.1,19.5,0.5,0.38,0.0
2016,11,28,8,0,0.0,1.0,5.1,20.0,1.0,0.76,0.0
2016,11,28,8,15,0.0,2.0,5.2,20.0,2.0,1.51,0.0
2016,11,28,8,30,0.0,3.0,5.3,20.0,3.0,2.27,0.0
2016,11,28,8,45,0.0,3.5,5.45,20.5,3.5,2.65,0.0
2016,11,28,9,0,0.0,4.0,5.6,21.0,4.0,3.04,0.0
2016,11,28,9,15,17.5,83.0,5.85,21.5,90.0,92.55,72.24
2016,11,28,9,30,35.0,162.0,6.1,22.0,176.0,205.34,164.56
2016,11,28,9,45,312.0,148.0,6.35,22.5,295.0,504.15,410.87
2016,11,28,10,0,589.0,134.0,6.6,23.0,414.0,798.88,636.71
2016,11,28,10,15,736.5,107.5,6.7,23.0,481.5,912.17,718.14
2016,11,28,10,30,884.0,81.0,6.8,23.0,549.0,999.9,780.19
2016,11,28,10,45,901.5,80.5,6.95,23.0,577.0,1005.23,783.07
2016,11,28,11,0,919.0,80.0,7.1,23.0,605.0,1006.7,783.75
2016,11,28,11,15,926.5,81.0,6.95,23.0,624.0,996.44,774.7
2016,11,28,11,30,934.0,82.0,6.8,23.0,643.0,982.4,763.2
2016,11,28,11,45,943.5,80.0,6.65,23.5,654.5,962.85,746.48
2016,11,28,12,0,953.0,78.0,6.5,24.0,666.0,939.53,727.34
2016,11,28,12,15,953.5,78.0,6.45,24.0,667.0,907.13,703.83
2016,11,28,12,30,954.0,78.0,6.4,24.0,668.0,871.57,678.13
2016,11,28,12,45,765.5,135.0,6.35,24.0,605.5,759.07,595.69
2016,11,28,13,0,577.0,192.0,6.3,24.0,543.0,632.54,497.72
2016,11,28,13,15,759.5,133.5,6.25,23.5,583.0,678.03,534.56
2016,11,28,13,30,942.0,75.0,6.2,23.0,623.0,688.58,543.66
2016,11,28,13,45,933.0,74.0,6.2,23.0,599.0,633.62,499.32
2016,11,28,14,0,924.0,73.0,6.2,23.0,575.0,577.54,453.23
2016,11,28,14,15,911.5,71.0,6.05,23.0,543.5,517.9,402.96
2016,11,28,14,30,899.0,69.0,5.9,23.0,512.0,458.05,351.29
2016,11,28,14,45,879.5,67.5,5.75,23.0,474.0,396.11,296.93
2016,11,28,15,0,860.0,66.0,5.6,23.0,436.0,335.23,242.56
2016,11,28,15,15,834.5,63.5,5.2,22.5,393.0,271.86,186.55
2016,11,28,15,30,809.0,61.0,4.8,22.0,350.0,211.65,134.3
2016,11,28,15,45,770.0,57.0,4.4,21.5,302.5,151.05,86.12
2016,11,28,16,0,731.0,53.0,4.0,21.0,255.0,95.04,49.67
2016,11,28,16,15,670.0,48.0,3.45,20.0,205.5,44.19,32.98
2016,11,28,16,30,609.0,43.0,2.9,19.0,156.0,39.5,28.76
2016,11,28,16,45,501.5,35.0,2.4,18.0,109.5,31.97,21.81
2016,11,28,17,0,394.0,27.0,1.9,17.0,63.0,22.59,12.26
2016,11,28,17,15,197.0,13.5,1.8,16.5,31.5,10.62,0.0
2016,11,28,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,110.5,10.5,2.5,10.5,17.0,94.26,0.0
2016,11,29,7,30,221.0,21.0,2.9,11.0,34.0,243.21,49.55
2016,11,29,7,45,347.5,32.5,3.3,12.0,75.5,391.12,311.05
2016,11,29,8,0,474.0,44.0,3.7,13.0,117.0,526.41,432.08
