Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,8,15,549.0,51.0,3.6,13.5,164.5,616.11,507.17
2016,11,29,8,30,624.0,58.0,3.5,14.0,212.0,707.54,579.24
2016,11,29,8,45,351.0,96.5,3.45,15.0,186.5,500.95,416.6
2016,11,29,9,0,78.0,135.0,3.4,16.0,161.0,226.36,186.77
2016,11,29,9,15,110.5,155.5,3.35,16.5,197.5,301.06,248.6
2016,11,29,9,30,143.0,176.0,3.3,17.0,234.0,355.48,291.95
2016,11,29,9,45,115.0,191.5,3.25,18.0,241.0,341.78,277.87
2016,11,29,10,0,87.0,207.0,3.2,19.0,248.0,304.69,245.83
2016,11,29,10,15,459.5,151.0,3.25,19.5,390.0,674.79,539.6
2016,11,29,10,30,832.0,95.0,3.3,20.0,532.0,977.6,752.19
2016,11,29,10,45,840.5,97.5,3.4,21.0,557.5,978.13,746.47
2016,11,29,11,0,849.0,100.0,3.5,22.0,583.0,974.98,741.09
2016,11,29,11,15,856.5,101.0,3.2,22.0,601.0,965.41,731.51
2016,11,29,11,30,864.0,102.0,2.9,22.0,619.0,952.17,719.56
2016,11,29,11,45,885.5,95.5,2.65,22.5,632.5,939.34,707.03
2016,11,29,12,0,907.0,89.0,2.4,23.0,646.0,912.23,684.99
2016,11,29,12,15,907.5,89.0,2.35,23.0,647.5,881.19,663.66
2016,11,29,12,30,908.0,89.0,2.3,23.0,649.0,847.14,640.35
2016,11,29,12,45,907.5,88.0,2.25,23.5,642.5,808.36,612.6
2016,11,29,13,0,907.0,87.0,2.2,24.0,636.0,766.97,583.07
2016,11,29,13,15,902.0,86.5,2.25,24.0,621.0,720.55,550.46
2016,11,29,13,30,897.0,86.0,2.3,24.0,606.0,672.23,514.78
2016,11,29,13,45,891.5,83.5,2.4,24.0,583.5,619.95,475.47
2016,11,29,14,0,886.0,81.0,2.5,24.0,561.0,566.32,433.83
2016,11,29,14,15,873.0,79.0,2.55,24.0,530.5,510.35,388.84
2016,11,29,14,30,860.0,77.0,2.6,24.0,500.0,451.43,340.24
2016,11,29,14,45,846.0,73.5,2.7,24.0,463.5,390.93,289.08
2016,11,29,15,0,832.0,70.0,2.8,24.0,427.0,331.05,237.12
2016,11,29,15,15,806.0,67.0,2.55,23.5,384.5,269.44,183.77
2016,11,29,15,30,780.0,64.0,2.3,23.0,342.0,210.35,133.33
2016,11,29,15,45,742.5,60.0,2.05,22.5,295.5,151.64,87.04
2016,11,29,16,0,705.0,56.0,1.8,22.0,249.0,97.34,51.64
2016,11,29,16,15,643.5,50.5,1.7,20.5,200.5,46.2,34.65
2016,11,29,16,30,582.0,45.0,1.6,19.0,152.0,37.79,27.29
2016,11,29,16,45,475.5,36.5,1.5,18.0,106.5,30.49,20.56
2016,11,29,17,0,369.0,28.0,1.4,17.0,61.0,23.34,12.83
2016,11,29,17,15,184.5,14.0,1.45,16.5,30.5,11.02,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,151.0,9.5,3.95,7.0,17.5,124.87,0.0
2016,11,30,7,30,302.0,19.0,4.0,7.0,35.0,305.69,23.21
2016,11,30,7,45,439.0,27.5,4.1,7.5,79.0,450.83,361.48
2016,11,30,8,0,576.0,36.0,4.2,8.0,123.0,595.55,495.31
2016,11,30,8,15,647.5,42.0,4.4,8.5,172.5,684.31,572.45
2016,11,30,8,30,719.0,48.0,4.6,9.0,222.0,774.12,646.24
2016,11,30,8,45,767.5,51.0,4.85,10.0,271.5,838.33,695.89
2016,11,30,9,0,816.0,54.0,5.1,11.0,321.0,901.25,742.35
2016,11,30,9,15,846.0,56.5,5.0,11.5,367.0,932.2,762.13
2016,11,30,9,30,876.0,59.0,4.9,12.0,413.0,971.43,787.31
2016,11,30,9,45,900.0,60.5,4.8,12.5,454.0,1000.35,804.13
2016,11,30,10,0,924.0,62.0,4.7,13.0,495.0,1026.04,818.27
2016,11,30,10,15,939.0,63.0,4.5,13.5,529.5,1038.42,821.69
2016,11,30,10,30,954.0,64.0,4.3,14.0,564.0,1047.03,822.43
2016,11,30,10,45,966.5,64.5,4.1,14.5,591.5,1048.56,819.1
2016,11,30,11,0,979.0,65.0,3.9,15.0,619.0,1046.09,813.22
2016,11,30,11,15,985.5,65.5,3.75,15.5,638.0,1033.76,801.08
2016,11,30,11,30,992.0,66.0,3.6,16.0,657.0,1017.51,786.55
2016,11,30,11,45,996.5,66.0,3.5,16.5,667.5,994.89,768.26
2016,11,30,12,0,1001.0,66.0,3.4,17.0,678.0,968.52,747.64
2016,11,30,12,15,1002.0,66.0,3.35,17.0,680.0,935.5,724.34
2016,11,30,12,30,1003.0,66.0,3.3,17.0,682.0,899.12,698.75
2016,11,30,12,45,1001.5,65.5,3.25,17.5,675.0,857.02,667.83
2016,11,30,13,0,1000.0,65.0,3.2,18.0,668.0,812.09,634.92
2016,11,30,13,15,995.5,64.5,3.15,18.0,652.5,762.44,599.43
2016,11,30,13,30,991.0,64.0,3.1,18.0,637.0,710.61,559.4
2016,11,30,13,45,983.5,63.0,3.1,18.0,613.0,654.53,515.42
2016,11,30,14,0,976.0,62.0,3.1,18.0,589.0,597.06,469.08
2016,11,30,14,15,964.5,61.0,3.1,17.5,557.5,536.49,419.74
2016,11,30,14,30,953.0,60.0,3.1,17.0,526.0,475.47,368.26
2016,11,30,14,45,933.5,59.5,3.1,17.0,488.0,411.75,312.45
2016,11,30,15,0,914.0,59.0,3.1,17.0,450.0,348.97,256.15
2016,11,30,15,15,890.0,56.5,2.9,16.5,406.0,284.43,198.36
2016,11,30,15,30,866.0,54.0,2.7,16.0,362.0,221.97,143.19
2016,11,30,15,45,831.0,50.5,2.5,16.0,313.5,159.48,91.95
2016,11,30,16,0,796.0,47.0,2.3,16.0,265.0,100.84,52.3
2016,11,30,16,15,740.0,43.0,2.0,14.5,215.0,42.65,32.4
2016,11,30,16,30,684.0,39.0,1.7,13.0,165.0,36.66,27.02
2016,11,30,16,45,584.5,32.0,1.4,12.0,116.5,29.82,20.54
2016,11,30,17,0,485.0,25.0,1.1,11.0,68.0,23.12,13.06
2016,11,30,17,15,242.5,12.5,1.1,10.5,34.0,9.83,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,138.5,9.0,1.3,4.0,16.0,114.63,0.0
2016,12,1,7,30,277.0,18.0,1.5,5.0,32.0,282.5,0.0
2016,12,1,7,45,401.0,28.5,1.7,6.0,74.5,431.53,341.67
2016,12,1,8,0,525.0,39.0,1.9,7.0,117.0,564.32,464.61
2016,12,1,8,15,597.5,46.0,1.95,7.5,165.5,652.37,538.74
2016,12,1,8,30,670.0,53.0,2.0,8.0,214.0,733.76,603.34
2016,12,1,8,45,711.5,58.0,2.1,9.0,261.0,793.47,647.45
2016,12,1,9,0,753.0,63.0,2.2,10.0,308.0,851.67,688.24
2016,12,1,9,15,783.0,67.0,2.45,11.0,352.0,895.39,718.22
2016,12,1,9,30,813.0,71.0,2.7,12.0,396.0,936.53,745.49
2016,12,1,9,45,832.5,73.5,2.95,13.0,435.0,962.25,761.17
2016,12,1,10,0,852.0,76.0,3.2,14.0,474.0,984.67,774.33
2016,12,1,10,15,866.5,78.0,3.35,14.5,507.0,997.89,781.56
2016,12,1,10,30,881.0,80.0,3.5,15.0,540.0,1007.44,786.34
2016,12,1,10,45,890.5,81.5,3.65,15.5,565.5,995.63,776.33
2016,12,1,11,0,900.0,83.0,3.8,16.0,591.0,992.22,772.52
2016,12,1,11,15,906.5,84.0,3.75,16.5,609.0,981.58,762.39
2016,12,1,11,30,913.0,85.0,3.7,17.0,627.0,967.28,749.99
2016,12,1,11,45,918.0,85.0,3.65,17.5,637.0,946.8,733.51
2016,12,1,12,0,923.0,85.0,3.6,18.0,647.0,922.81,714.83
2016,12,1,12,15,923.0,85.0,3.6,18.0,648.5,891.13,692.54
2016,12,1,12,30,923.0,85.0,3.6,18.0,650.0,856.43,668.16
2016,12,1,12,45,920.5,84.5,3.6,18.5,643.0,816.36,638.66
2016,12,1,13,0,918.0,84.0,3.6,19.0,636.0,773.77,607.34
2016,12,1,13,15,912.5,83.5,3.6,19.0,620.5,726.78,572.76
2016,12,1,13,30,907.0,83.0,3.6,19.0,605.0,677.9,534.91
2016,12,1,13,45,897.0,82.0,3.6,19.0,582.0,624.2,492.49
2016,12,1,14,0,887.0,81.0,3.6,19.0,559.0,569.52,448.21
2016,12,1,14,15,874.5,79.0,3.6,19.0,528.5,513.95,401.97
2016,12,1,14,30,862.0,77.0,3.6,19.0,498.0,455.31,352.03
2016,12,1,14,45,843.5,75.0,3.6,19.0,461.5,394.53,299.17
2016,12,1,15,0,825.0,73.0,3.6,19.0,425.0,334.81,246.07
2016,12,1,15,15,798.5,69.5,3.3,18.5,382.5,273.02,191.37
2016,12,1,15,30,772.0,66.0,3.0,18.0,340.0,213.82,139.64
2016,12,1,15,45,734.0,62.0,2.75,17.5,294.0,155.45,92.31
2016,12,1,16,0,696.0,58.0,2.5,17.0,248.0,101.55,55.69
2016,12,1,16,15,635.0,52.0,2.2,16.0,199.5,46.77,35.82
2016,12,1,16,30,574.0,46.0,1.9,15.0,151.0,38.52,28.41
2016,12,1,16,45,470.0,37.0,1.6,14.0,105.5,30.87,21.26
2016,12,1,17,0,366.0,28.0,1.3,13.0,60.0,23.33,13.06
2016,12,1,17,15,183.0,14.0,1.3,12.5,30.0,11.02,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,9.0,6.5,5.11,0.0
2016,12,2,7,30,0.0,13.0,2.6,9.0,13.0,9.91,0.0
2016,12,2,7,45,2.5,31.5,2.85,9.5,32.0,33.26,21.04
2016,12,2,8,0,5.0,50.0,3.1,10.0,51.0,54.84,41.09
2016,12,2,8,15,16.5,70.0,3.15,10.0,73.5,85.38,68.53
2016,12,2,8,30,28.0,90.0,3.2,10.0,96.0,130.38,108.11
2016,12,2,8,45,37.0,108.5,3.25,10.5,119.0,157.62,131.74
2016,12,2,9,0,46.0,127.0,3.3,11.0,142.0,184.93,154.92
2016,12,2,9,15,173.0,142.0,3.3,11.5,209.5,344.31,291.63
2016,12,2,9,30,300.0,157.0,3.3,12.0,277.0,509.07,425.78
2016,12,2,9,45,320.0,171.0,3.35,13.0,310.0,543.83,450.02
2016,12,2,10,0,340.0,185.0,3.4,14.0,343.0,577.34,473.44
2016,12,2,10,15,249.5,211.0,3.45,14.5,331.0,513.86,419.34
2016,12,2,10,30,159.0,237.0,3.5,15.0,319.0,425.75,346.44
2016,12,2,10,45,135.0,248.0,3.6,15.5,320.0,408.06,330.8
2016,12,2,11,0,111.0,259.0,3.7,16.0,321.0,367.91,297.51
2016,12,2,11,15,55.5,145.0,3.75,16.0,176.0,182.58,147.67
2016,12,2,11,30,0.0,31.0,3.8,16.0,31.0,23.74,14.28
2016,12,2,11,45,0.0,87.5,3.85,16.5,87.5,67.39,50.63
2016,12,2,12,0,0.0,144.0,3.9,17.0,144.0,114.8,89.5
2016,12,2,12,15,0.0,130.5,3.9,16.5,130.5,102.9,79.84
2016,12,2,12,30,0.0,117.0,3.9,16.0,117.0,91.4,70.52
2016,12,2,12,45,0.0,123.5,3.9,16.0,123.5,96.68,74.91
2016,12,2,13,0,0.0,130.0,3.9,16.0,130.0,101.93,79.28
2016,12,2,13,15,8.0,170.0,3.9,16.0,174.5,140.83,111.51
2016,12,2,13,30,16.0,210.0,3.9,16.0,219.0,179.37,143.14
2016,12,2,13,45,8.0,129.0,3.9,16.0,133.5,105.38,82.44
2016,12,2,14,0,0.0,48.0,3.9,16.0,48.0,36.78,25.34
2016,12,2,14,15,20.5,123.5,3.9,16.0,134.0,110.12,86.73
2016,12,2,14,30,41.0,199.0,3.9,16.0,220.0,180.03,144.12
2016,12,2,14,45,44.5,186.5,3.95,16.0,207.5,166.49,132.79
2016,12,2,15,0,48.0,174.0,4.0,16.0,195.0,152.73,121.25
2016,12,2,15,15,43.5,157.5,3.95,15.5,175.0,133.55,105.54
2016,12,2,15,30,39.0,141.0,3.9,15.0,155.0,115.23,90.48
2016,12,2,15,45,33.5,122.5,3.85,15.0,133.5,96.2,74.75
2016,12,2,16,0,28.0,104.0,3.8,15.0,112.0,78.25,60.05
2016,12,2,16,15,18.5,84.5,3.75,14.5,89.5,61.44,49.06
2016,12,2,16,30,9.0,65.0,3.7,14.0,67.0,47.43,36.36
2016,12,2,16,45,4.5,45.5,3.7,14.0,46.5,33.63,23.62
2016,12,2,17,0,0.0,26.0,3.7,14.0,26.0,19.65,10.02
2016,12,2,17,15,0.0,13.0,3.7,13.5,13.0,10.23,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.39,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.75,0.0
2016,12,3,7,45,0.0,3.5,4.1,8.0,3.5,2.64,0.0
2016,12,3,8,0,0.0,6.0,4.1,8.0,6.0,4.54,0.0
2016,12,3,8,15,0.0,8.5,4.0,8.0,8.5,6.44,0.0
2016,12,3,8,30,0.0,11.0,3.9,8.0,11.0,8.34,1.67
2016,12,3,8,45,0.0,14.0,3.8,8.0,14.0,10.63,3.71
2016,12,3,9,0,0.0,17.0,3.7,8.0,17.0,12.93,5.73
2016,12,3,9,15,0.0,11.5,3.75,8.0,11.5,8.74,2.04
2016,12,3,9,30,0.0,6.0,3.8,8.0,6.0,4.56,0.0
2016,12,3,9,45,0.0,6.5,3.85,8.5,6.5,4.95,0.0
2016,12,3,10,0,0.0,7.0,3.9,9.0,7.0,5.33,0.0
2016,12,3,10,15,0.0,11.0,4.05,9.0,11.0,8.39,1.64
2016,12,3,10,30,0.0,15.0,4.2,9.0,15.0,11.45,4.28
2016,12,3,10,45,12.5,116.0,4.35,9.0,123.5,104.44,84.73
2016,12,3,11,0,25.0,217.0,4.5,9.0,232.0,213.1,176.36
2016,12,3,11,15,12.5,142.5,4.6,9.0,150.0,126.87,103.24
2016,12,3,11,30,0.0,68.0,4.7,9.0,68.0,52.26,39.25
2016,12,3,11,45,3.0,130.0,4.85,9.0,132.0,105.72,84.88
2016,12,3,12,0,6.0,192.0,5.0,9.0,196.0,163.22,133.3
2016,12,3,12,15,3.0,174.5,4.9,9.0,176.5,143.84,116.81
2016,12,3,12,30,0.0,157.0,4.8,9.0,157.0,125.4,101.19
2016,12,3,12,45,0.0,102.5,4.75,9.5,102.5,79.4,62.19
2016,12,3,13,0,0.0,48.0,4.7,10.0,48.0,36.83,25.91
2016,12,3,13,15,2.5,116.5,4.45,10.0,118.5,92.43,73.32
2016,12,3,13,30,5.0,185.0,4.2,10.0,189.0,150.89,122.57
2016,12,3,13,45,2.5,157.0,3.95,10.0,159.0,125.16,100.96
2016,12,3,14,0,0.0,129.0,3.7,10.0,129.0,100.48,80.27
2016,12,3,14,15,0.0,99.0,3.75,10.0,99.0,76.39,59.97
2016,12,3,14,30,0.0,69.0,3.8,10.0,69.0,52.96,40.05
2016,12,3,14,45,0.0,41.0,3.9,10.0,41.0,31.35,21.52
2016,12,3,15,0,0.0,13.0,4.0,10.0,13.0,9.9,2.96
2016,12,3,15,15,0.0,12.0,3.75,9.5,12.0,9.13,2.32
2016,12,3,15,30,0.0,11.0,3.5,9.0,11.0,8.36,1.68
2016,12,3,15,45,0.0,9.0,3.25,9.0,9.0,6.83,0.34
2016,12,3,16,0,0.0,7.0,3.0,9.0,7.0,5.31,0.0
2016,12,3,16,15,0.0,5.5,2.7,9.0,5.5,4.17,0.0
2016,12,3,16,30,0.0,4.0,2.4,9.0,4.0,3.03,0.0
2016,12,3,16,45,0.0,2.5,2.15,9.0,2.5,1.89,0.0
2016,12,3,17,0,0.0,1.0,1.9,9.0,1.0,0.75,0.0
2016,12,3,17,15,0.0,0.5,1.85,9.0,0.5,0.39,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,9.0,1.0,0.79,0.0
2016,12,4,7,30,0.0,2.0,3.4,9.0,2.0,1.51,0.0
2016,12,4,7,45,0.0,6.0,3.5,9.0,6.0,4.54,0.0
2016,12,4,8,0,0.0,10.0,3.6,9.0,10.0,7.58,0.79
2016,12,4,8,15,0.0,14.5,3.75,9.0,14.5,11.0,3.89
2016,12,4,8,30,0.0,19.0,3.9,9.0,19.0,14.44,6.97
2016,12,4,8,45,0.0,24.0,4.1,9.0,24.0,18.26,10.36
2016,12,4,9,0,0.0,29.0,4.3,9.0,29.0,22.1,13.72
2016,12,4,9,15,0.0,17.5,4.55,9.0,17.5,13.32,6.01
2016,12,4,9,30,0.0,6.0,4.8,9.0,6.0,4.56,0.0
2016,12,4,9,45,0.0,13.0,5.1,9.5,13.0,9.9,2.97
2016,12,4,10,0,0.0,20.0,5.4,10.0,20.0,15.25,7.58
2016,12,4,10,15,0.0,15.0,5.25,10.0,15.0,11.44,4.25
2016,12,4,10,30,0.0,10.0,5.1,10.0,10.0,7.63,0.93
2016,12,4,10,45,0.0,26.5,4.95,10.5,26.5,20.26,11.79
2016,12,4,11,0,0.0,43.0,4.8,11.0,43.0,32.95,22.59
2016,12,4,11,15,0.0,86.0,4.6,11.0,86.0,66.2,50.86
2016,12,4,11,30,0.0,129.0,4.4,11.0,129.0,102.47,81.41
2016,12,4,11,45,25.5,195.0,4.2,11.0,211.0,200.96,164.42
2016,12,4,12,0,51.0,261.0,4.0,11.0,293.0,290.51,237.99
2016,12,4,12,15,43.5,256.0,4.15,11.0,283.0,273.84,223.93
2016,12,4,12,30,36.0,251.0,4.3,11.0,273.0,258.03,210.85
2016,12,4,12,45,18.0,183.5,4.45,11.0,194.5,162.13,131.53
2016,12,4,13,0,0.0,116.0,4.6,11.0,116.0,90.4,71.12
2016,12,4,13,15,0.0,98.5,4.8,11.0,98.5,76.11,59.16
2016,12,4,13,30,0.0,81.0,5.0,11.0,81.0,62.32,47.55
2016,12,4,13,45,0.5,124.0,5.2,11.0,124.5,96.91,76.94
2016,12,4,14,0,1.0,167.0,5.4,11.0,168.0,132.14,106.76
2016,12,4,14,15,0.5,88.0,5.3,11.0,88.5,67.96,52.57
2016,12,4,14,30,0.0,9.0,5.2,11.0,9.0,6.86,0.26
2016,12,4,14,45,32.0,93.5,5.15,11.0,107.5,86.6,68.33
2016,12,4,15,0,64.0,178.0,5.1,11.0,206.0,161.52,130.89
2016,12,4,15,15,59.5,161.0,4.85,11.0,185.0,140.86,113.12
2016,12,4,15,30,55.0,144.0,4.6,11.0,164.0,121.05,96.22
2016,12,4,15,45,47.5,125.0,4.35,11.0,140.5,100.27,78.77
2016,12,4,16,0,40.0,106.0,4.1,11.0,117.0,80.82,62.72
2016,12,4,16,15,30.0,86.0,3.85,10.5,93.5,62.07,47.77
2016,12,4,16,30,20.0,66.0,3.6,10.0,70.0,47.73,37.24
2016,12,4,16,45,10.0,46.5,3.4,10.0,48.5,34.3,24.64
2016,12,4,17,0,0.0,27.0,3.2,10.0,27.0,20.33,10.82
2016,12,4,17,15,0.0,13.5,3.15,9.5,13.5,10.62,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.79,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.57,0.0
2016,12,5,7,45,0.0,6.5,2.7,7.5,6.5,4.92,0.0
2016,12,5,8,0,0.0,11.0,2.8,8.0,11.0,8.34,1.46
2016,12,5,8,15,0.0,16.0,2.65,8.0,16.0,12.15,4.92
2016,12,5,8,30,0.0,21.0,2.5,8.0,21.0,15.97,8.36
2016,12,5,8,45,0.0,26.0,2.35,8.5,26.0,19.79,11.75
2016,12,5,9,0,0.0,31.0,2.2,9.0,31.0,23.63,15.09
2016,12,5,9,15,0.0,55.0,2.0,9.0,55.0,42.1,31.2
2016,12,5,9,30,0.0,79.0,1.8,9.0,79.0,61.5,47.95
2016,12,5,9,45,0.0,82.5,1.65,9.0,82.5,64.01,49.99
2016,12,5,10,0,0.0,86.0,1.5,9.0,86.0,66.66,52.14
2016,12,5,10,15,0.0,83.0,1.45,9.0,83.0,63.81,49.57
2016,12,5,10,30,0.0,80.0,1.4,9.0,80.0,61.49,47.48
2016,12,5,10,45,0.5,124.5,1.35,9.5,125.0,100.4,80.38
2016,12,5,11,0,1.0,169.0,1.3,10.0,170.0,141.85,114.71
2016,12,5,11,15,0.5,130.5,1.35,10.0,131.0,104.71,83.44
2016,12,5,11,30,0.0,92.0,1.4,10.0,92.0,70.9,54.93
2016,12,5,11,45,5.0,147.5,1.5,10.0,150.5,122.99,98.95
2016,12,5,12,0,10.0,203.0,1.6,10.0,209.0,177.22,143.89
2016,12,5,12,15,5.0,120.5,1.7,10.0,123.5,98.76,78.41
2016,12,5,12,30,0.0,38.0,1.8,10.0,38.0,29.13,19.34
2016,12,5,12,45,2.0,111.0,1.9,10.5,112.5,87.93,69.29
2016,12,5,13,0,4.0,184.0,2.0,11.0,187.0,151.01,121.75
2016,12,5,13,15,2.0,127.0,2.1,11.0,128.5,100.74,79.82
2016,12,5,13,30,0.0,70.0,2.2,11.0,70.0,53.8,40.3
2016,12,5,13,45,0.0,100.5,2.35,11.0,100.5,77.67,60.64
2016,12,5,14,0,0.0,131.0,2.5,11.0,131.0,102.15,81.39
2016,12,5,14,15,0.0,124.0,2.55,11.0,124.0,96.32,76.59
2016,12,5,14,30,0.0,117.0,2.6,11.0,117.0,90.56,71.88
2016,12,5,14,45,0.0,99.0,2.7,11.5,99.0,76.26,59.77
2016,12,5,15,0,0.0,81.0,2.8,12.0,81.0,62.22,47.85
2016,12,5,15,15,0.0,73.0,2.75,11.5,73.0,56.03,42.75
2016,12,5,15,30,0.0,65.0,2.7,11.0,65.0,49.83,37.59
2016,12,5,15,45,298.5,68.0,2.7,11.0,149.0,99.0,66.35
2016,12,5,16,0,597.0,71.0,2.7,11.0,233.0,107.02,63.91
2016,12,5,16,15,533.5,63.0,2.35,10.5,187.0,59.22,40.01
2016,12,5,16,30,470.0,55.0,2.0,10.0,141.0,44.93,34.75
2016,12,5,16,45,382.5,43.0,1.7,10.0,99.0,35.3,25.55
2016,12,5,17,0,295.0,31.0,1.4,10.0,57.0,25.6,15.13
2016,12,5,17,15,147.5,15.5,1.35,10.0,28.5,12.2,0.0
2016,12,5,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,104.5,8.0,4.1,6.0,12.0,0.0,0.0
2016,12,6,7,30,209.0,16.0,4.3,6.0,24.0,180.79,0.0
2016,12,6,7,45,359.5,26.0,4.5,6.5,64.5,392.12,297.32
2016,12,6,8,0,510.0,36.0,4.7,7.0,105.0,545.01,454.41
2016,12,6,8,15,588.5,43.0,5.05,7.5,153.0,627.78,530.13
2016,12,6,8,30,667.0,50.0,5.4,8.0,201.0,724.16,612.21
2016,12,6,8,45,719.0,53.5,5.75,8.5,249.0,791.95,668.18
2016,12,6,9,0,771.0,57.0,6.1,9.0,297.0,858.53,720.99
2016,12,6,9,15,802.0,60.0,6.1,9.5,341.5,902.27,752.63
2016,12,6,9,30,833.0,63.0,6.1,10.0,386.0,943.51,781.34
2016,12,6,9,45,854.5,65.5,6.2,10.5,425.5,971.72,800.04
2016,12,6,10,0,876.0,68.0,6.3,11.0,465.0,984.8,807.14
2016,12,6,10,15,460.0,140.0,6.2,11.0,349.5,662.16,554.99
2016,12,6,10,30,44.0,212.0,6.1,11.0,234.0,258.12,213.69
2016,12,6,10,45,30.5,208.5,6.05,11.5,224.5,235.14,193.85
2016,12,6,11,0,17.0,205.0,6.0,12.0,215.0,193.57,158.16
2016,12,6,11,15,14.5,205.0,5.9,12.5,214.0,188.74,153.55
2016,12,6,11,30,12.0,205.0,5.8,13.0,213.0,184.34,149.32
2016,12,6,11,45,6.0,186.0,5.7,13.5,190.0,159.11,127.83
2016,12,6,12,0,0.0,167.0,5.6,14.0,167.0,135.39,107.68
2016,12,6,12,15,0.0,152.5,5.5,14.0,152.5,122.01,96.59
2016,12,6,12,30,0.0,138.0,5.4,14.0,138.0,109.17,85.93
2016,12,6,12,45,0.0,143.5,5.35,14.0,143.5,113.6,89.64
2016,12,6,13,0,0.0,149.0,5.3,14.0,149.0,117.99,93.33
2016,12,6,13,15,0.0,127.5,5.2,14.0,127.5,99.79,78.25
2016,12,6,13,30,0.0,106.0,5.1,14.0,106.0,82.13,63.59
2016,12,6,13,45,0.0,86.5,5.05,14.0,86.5,66.57,50.62
2016,12,6,14,0,0.0,67.0,5.0,14.0,67.0,51.44,37.96
2016,12,6,14,15,0.0,75.0,4.9,14.0,75.0,57.62,43.26
2016,12,6,14,30,0.0,83.0,4.8,14.0,83.0,63.81,48.59
2016,12,6,14,45,0.0,69.5,4.75,14.0,69.5,53.33,39.82
2016,12,6,15,0,0.0,56.0,4.7,14.0,56.0,42.89,31.03
2016,12,6,15,15,0.0,50.0,4.55,13.5,50.0,38.25,27.21
2016,12,6,15,30,0.0,44.0,4.4,13.0,44.0,33.62,23.35
2016,12,6,15,45,285.0,61.5,4.3,13.0,138.5,92.65,61.07
2016,12,6,16,0,570.0,79.0,4.2,13.0,233.0,112.56,68.9
2016,12,6,16,15,504.5,70.0,3.85,12.0,187.0,65.42,44.55
2016,12,6,16,30,439.0,61.0,3.5,11.0,141.0,49.61,38.76
2016,12,6,16,45,326.5,48.0,3.2,10.5,97.5,36.45,26.48
2016,12,6,17,0,214.0,35.0,2.9,10.0,54.0,26.45,15.82
2016,12,6,17,15,107.0,17.5,2.8,9.5,27.0,13.29,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,73.5,7.5,1.15,2.5,10.0,0.0,0.0
2016,12,7,7,30,147.0,15.0,1.4,3.0,20.0,129.95,0.0
2016,12,7,7,45,278.0,28.0,1.65,4.0,57.5,323.29,241.42
2016,12,7,8,0,409.0,41.0,1.9,5.0,95.0,461.87,384.12
2016,12,7,8,15,488.5,50.0,1.85,5.5,140.5,556.15,465.84
2016,12,7,8,30,568.0,59.0,1.8,6.0,186.0,652.81,544.08
2016,12,7,8,45,615.5,65.5,1.75,7.0,231.5,717.44,592.42
2016,12,7,9,0,663.0,72.0,1.7,8.0,277.0,781.4,637.52
2016,12,7,9,15,697.0,76.5,1.65,8.5,320.0,828.21,668.93
2016,12,7,9,30,731.0,81.0,1.6,9.0,363.0,873.0,697.7
2016,12,7,9,45,752.0,85.5,1.6,9.5,401.0,902.36,715.29
2016,12,7,10,0,773.0,90.0,1.6,10.0,439.0,921.49,725.52
2016,12,7,10,15,789.5,92.5,1.55,10.5,471.5,938.11,733.3
2016,12,7,10,30,806.0,95.0,1.5,11.0,504.0,951.24,738.64
2016,12,7,10,45,408.0,143.5,1.5,11.5,351.0,601.39,484.21
2016,12,7,11,0,10.0,192.0,1.5,12.0,198.0,173.68,139.05
2016,12,7,11,15,13.5,203.0,1.5,12.0,211.0,185.95,150.34
2016,12,7,11,30,17.0,214.0,1.5,12.0,224.0,198.04,160.11
2016,12,7,11,45,76.5,248.5,1.5,12.5,294.5,305.9,248.26
2016,12,7,12,0,136.0,283.0,1.5,13.0,365.0,411.09,330.53
2016,12,7,12,15,104.5,277.5,1.5,13.0,341.0,350.09,281.54
2016,12,7,12,30,73.0,272.0,1.5,13.0,317.0,311.26,250.33
2016,12,7,12,45,72.0,270.0,1.55,13.5,313.5,302.43,243.06
2016,12,7,13,0,71.0,268.0,1.6,14.0,310.0,293.69,235.74
2016,12,7,13,15,161.5,263.5,1.55,14.0,356.0,360.21,289.67
2016,12,7,13,30,252.0,259.0,1.5,14.0,402.0,416.1,333.32
2016,12,7,13,45,185.5,251.5,1.5,14.5,354.5,339.64,271.91
2016,12,7,14,0,119.0,244.0,1.5,15.0,307.0,282.74,226.09
2016,12,7,14,15,169.5,228.5,1.35,15.0,313.5,283.73,226.66
2016,12,7,14,30,220.0,213.0,1.2,15.0,320.0,279.52,221.96
2016,12,7,14,45,208.0,200.5,1.05,15.0,295.5,248.25,195.68
2016,12,7,15,0,196.0,188.0,0.9,15.0,271.0,218.35,170.46
2016,12,7,15,15,421.0,138.5,0.75,15.0,293.5,233.23,173.62
2016,12,7,15,30,646.0,89.0,0.6,15.0,316.0,214.77,146.5
2016,12,7,15,45,604.5,82.5,0.45,15.0,272.5,160.35,101.89
2016,12,7,16,0,563.0,76.0,0.3,15.0,229.0,110.93,66.4
2016,12,7,16,15,499.0,67.0,0.45,14.0,183.5,64.13,42.3
2016,12,7,16,30,435.0,58.0,0.6,13.0,138.0,47.1,36.27
2016,12,7,16,45,336.5,45.5,0.8,12.5,96.0,37.11,26.89
2016,12,7,17,0,238.0,33.0,1.0,12.0,54.0,25.11,14.67
2016,12,7,17,15,119.0,16.5,1.2,11.5,27.0,12.58,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,5.51,0.0
2016,12,8,7,45,0.0,23.0,6.95,2.5,23.0,18.91,8.51
2016,12,8,8,0,0.0,39.0,7.1,3.0,39.0,35.7,25.08
2016,12,8,8,15,0.5,58.5,7.2,3.0,58.5,56.53,44.09
2016,12,8,8,30,1.0,78.0,7.3,3.0,78.0,76.09,61.88
2016,12,8,8,45,9.5,96.0,7.45,3.5,99.0,100.46,83.99
2016,12,8,9,0,18.0,114.0,7.6,4.0,120.0,124.93,105.88
2016,12,8,9,15,9.0,111.5,7.6,4.0,114.5,107.16,89.7
2016,12,8,9,30,0.0,109.0,7.6,4.0,109.0,91.95,75.7
2016,12,8,9,45,0.0,121.0,7.6,4.0,121.0,102.09,84.42
2016,12,8,10,0,0.0,133.0,7.6,4.0,133.0,112.26,93.11
2016,12,8,10,15,3.0,152.5,7.55,4.0,154.0,133.2,111.26
2016,12,8,10,30,6.0,172.0,7.5,4.0,175.0,154.05,129.21
2016,12,8,10,45,3.0,168.5,7.45,4.5,170.0,145.32,121.04
2016,12,8,11,0,0.0,165.0,7.4,5.0,165.0,137.35,113.62
2016,12,8,11,15,10.0,192.5,7.3,5.0,198.5,172.32,143.91
2016,12,8,11,30,20.0,220.0,7.2,5.0,232.0,207.01,173.69
2016,12,8,11,45,20.5,224.0,7.1,5.0,236.5,209.08,175.25
2016,12,8,12,0,21.0,228.0,7.0,5.0,241.0,211.2,176.91
2016,12,8,12,15,23.5,232.0,6.9,4.5,246.5,215.02,180.44
2016,12,8,12,30,26.0,236.0,6.8,4.0,252.0,218.65,183.85
2016,12,8,12,45,48.5,250.5,6.75,4.0,279.5,264.31,223.2
2016,12,8,13,0,71.0,265.0,6.7,4.0,307.0,290.99,246.17
2016,12,8,13,15,47.0,242.0,6.6,4.0,269.5,245.72,207.23
2016,12,8,13,30,23.0,219.0,6.5,4.0,232.0,192.53,161.5
2016,12,8,13,45,18.5,206.0,6.45,4.0,216.0,176.54,147.87
2016,12,8,14,0,14.0,193.0,6.4,4.0,200.0,161.29,134.84
2016,12,8,14,15,12.0,183.5,6.35,4.0,189.5,150.9,126.03
2016,12,8,14,30,10.0,174.0,6.3,4.0,179.0,140.85,117.5
2016,12,8,14,45,108.0,177.5,6.25,4.0,223.5,191.13,159.76
2016,12,8,15,0,206.0,181.0,6.2,4.0,268.0,216.63,178.56
2016,12,8,15,15,195.5,165.0,6.0,3.5,241.0,185.46,150.58
2016,12,8,15,30,185.0,149.0,5.8,3.0,214.0,155.73,124.04
2016,12,8,15,45,177.0,129.5,5.65,3.0,185.0,125.38,97.25
2016,12,8,16,0,169.0,110.0,5.5,3.0,156.0,96.47,73.15
2016,12,8,16,15,151.0,90.5,5.15,2.5,125.5,68.74,53.1
2016,12,8,16,30,133.0,71.0,4.8,2.0,95.0,51.31,41.73
2016,12,8,16,45,103.5,51.5,4.45,2.0,66.5,37.76,28.63
2016,12,8,17,0,74.0,32.0,4.1,2.0,38.0,23.81,14.32
2016,12,8,17,15,37.0,16.0,3.85,1.5,19.0,12.27,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,15,92.0,7.0,2.35,-1.5,9.5,0.0,0.0
2016,12,9,7,30,184.0,14.0,2.6,-1.0,19.0,158.49,0.0
2016,12,9,7,45,335.0,25.0,2.85,-0.5,58.5,364.25,264.73
2016,12,9,8,0,486.0,36.0,3.1,0.0,98.0,522.73,441.48
2016,12,9,8,15,567.5,43.0,3.2,0.0,145.5,617.34,528.45
2016,12,9,8,30,649.0,50.0,3.3,0.0,193.0,705.44,604.67
2016,12,9,8,45,700.0,55.0,3.45,0.5,240.5,774.02,660.81
2016,12,9,9,0,751.0,60.0,3.6,1.0,288.0,841.54,713.47
2016,12,9,9,15,783.5,63.5,3.45,1.5,333.0,887.5,745.63
2016,12,9,9,30,816.0,67.0,3.3,2.0,378.0,931.01,774.6
2016,12,9,9,45,454.5,131.5,3.2,2.5,308.0,652.49,555.36
2016,12,9,10,0,93.0,196.0,3.1,3.0,238.0,301.13,257.32
2016,12,9,10,15,94.5,210.0,2.95,3.5,255.5,313.96,268.08
2016,12,9,10,30,96.0,224.0,2.8,4.0,273.0,326.59,277.27
2016,12,9,10,45,127.0,238.0,2.65,4.5,306.0,390.71,329.45
2016,12,9,11,0,158.0,252.0,2.5,5.0,339.0,430.74,360.97
2016,12,9,11,15,157.0,261.5,2.3,5.0,350.0,432.94,361.33
2016,12,9,11,30,156.0,271.0,2.1,5.0,361.0,434.55,361.44
2016,12,9,11,45,181.0,275.0,1.95,5.5,381.0,452.92,375.23
2016,12,9,12,0,206.0,279.0,1.8,6.0,401.0,469.46,387.21
2016,12,9,12,15,261.0,271.5,1.65,6.0,427.5,516.31,423.84
2016,12,9,12,30,316.0,264.0,1.5,6.0,454.0,538.89,441.04
2016,12,9,12,45,283.5,267.0,1.4,6.5,436.0,499.22,407.8
2016,12,9,13,0,251.0,270.0,1.3,7.0,418.0,445.28,364.21
2016,12,9,13,15,250.0,264.0,1.2,7.0,408.5,423.45,346.71
2016,12,9,13,30,249.0,258.0,1.1,7.0,399.0,401.31,328.57
2016,12,9,13,45,179.5,249.5,1.05,7.5,349.5,335.21,274.31
2016,12,9,14,0,110.0,241.0,1.0,8.0,300.0,265.87,217.5
2016,12,9,14,15,94.0,225.5,1.0,8.0,274.0,235.66,192.96
2016,12,9,14,30,78.0,210.0,1.0,8.0,248.0,207.53,169.77
2016,12,9,14,45,45.0,182.0,1.0,8.0,203.5,164.55,134.34
2016,12,9,15,0,12.0,154.0,1.0,8.0,159.0,122.89,100.04
2016,12,9,15,15,8.5,139.5,1.05,7.5,143.5,109.1,88.82
2016,12,9,15,30,5.0,125.0,1.1,7.0,128.0,95.89,77.9
2016,12,9,15,45,346.5,92.5,1.15,7.0,187.5,128.5,90.43
2016,12,9,16,0,688.0,60.0,1.2,7.0,247.0,115.34,67.09
2016,12,9,16,15,626.5,54.0,1.1,6.0,199.5,60.31,36.85
2016,12,9,16,30,565.0,48.0,1.0,5.0,152.0,40.03,31.05
2016,12,9,16,45,462.0,39.0,0.9,4.5,107.0,32.45,23.66
2016,12,9,17,0,359.0,30.0,0.8,4.0,62.0,24.97,15.27
2016,12,9,17,15,179.5,15.0,0.85,3.5,31.0,12.24,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
