Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,48.0,7.0,1.15,1.5,8.0,0.0,0.0
2016,12,10,7,30,96.0,14.0,1.4,2.0,16.0,87.84,0.0
2016,12,10,7,45,232.5,28.0,1.7,2.5,52.0,278.25,194.38
2016,12,10,8,0,369.0,42.0,2.0,3.0,88.0,425.75,356.29
2016,12,10,8,15,454.0,52.0,2.1,3.5,133.5,525.51,445.05
2016,12,10,8,30,539.0,62.0,2.2,4.0,179.0,627.83,530.46
2016,12,10,8,45,593.0,68.5,2.3,4.5,225.0,698.51,587.1
2016,12,10,9,0,647.0,75.0,2.4,5.0,271.0,768.62,640.82
2016,12,10,9,15,683.5,80.0,2.5,5.5,314.0,818.64,677.27
2016,12,10,9,30,720.0,85.0,2.6,6.0,357.0,866.67,711.2
2016,12,10,9,45,745.5,88.5,2.75,6.5,396.0,899.35,733.41
2016,12,10,10,0,771.0,92.0,2.9,7.0,435.0,929.16,753.29
2016,12,10,10,15,388.0,131.0,2.95,7.5,303.5,579.11,484.21
2016,12,10,10,30,5.0,170.0,3.0,8.0,172.0,151.31,123.7
2016,12,10,10,45,31.5,203.0,3.15,8.5,219.5,230.76,191.67
2016,12,10,11,0,58.0,236.0,3.3,9.0,267.0,291.53,241.85
2016,12,10,11,15,30.5,208.0,3.35,9.0,224.5,227.32,187.54
2016,12,10,11,30,3.0,180.0,3.4,9.0,182.0,152.26,123.88
2016,12,10,11,45,6.0,191.0,3.5,9.5,195.0,164.22,133.79
2016,12,10,12,0,9.0,202.0,3.6,10.0,208.0,175.96,143.32
2016,12,10,12,15,4.5,173.0,3.65,10.0,176.0,144.25,116.7
2016,12,10,12,30,0.0,144.0,3.7,10.0,144.0,114.42,91.59
2016,12,10,12,45,25.5,199.0,3.75,10.5,214.0,195.3,159.68
2016,12,10,13,0,51.0,254.0,3.8,11.0,284.0,265.63,217.45
2016,12,10,13,15,25.5,189.5,3.8,11.0,204.5,180.96,147.28
2016,12,10,13,30,0.0,125.0,3.8,11.0,125.0,97.65,77.34
2016,12,10,13,45,0.0,124.5,3.85,11.0,124.5,97.11,77.06
2016,12,10,14,0,0.0,124.0,3.9,11.0,124.0,96.56,76.72
2016,12,10,14,15,0.0,114.0,3.9,11.0,114.0,88.38,69.93
2016,12,10,14,30,0.0,104.0,3.9,11.0,104.0,80.33,63.24
2016,12,10,14,45,378.0,96.0,3.9,11.0,255.5,240.63,193.13
2016,12,10,15,0,756.0,88.0,3.9,11.0,407.0,339.04,261.58
2016,12,10,15,15,727.0,84.0,3.8,10.5,366.5,279.48,207.23
2016,12,10,15,30,698.0,80.0,3.7,10.0,326.0,222.82,156.14
2016,12,10,15,45,661.5,73.5,3.6,10.0,281.5,166.05,107.24
2016,12,10,16,0,625.0,67.0,3.5,10.0,237.0,113.61,67.23
2016,12,10,16,15,561.5,60.0,3.1,9.5,191.0,64.38,40.19
2016,12,10,16,30,498.0,53.0,2.7,9.0,145.0,43.51,33.62
2016,12,10,16,45,396.5,42.5,2.35,8.5,101.5,34.93,25.42
2016,12,10,17,0,295.0,32.0,2.0,8.0,58.0,26.41,16.18
2016,12,10,17,15,147.5,16.0,2.0,7.5,29.0,13.02,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,7,15,61.0,6.0,3.75,9.0,7.5,0.0,0.0
2016,12,11,7,30,122.0,12.0,3.9,9.0,15.0,106.93,0.0
2016,12,11,7,45,265.5,24.5,4.1,9.5,51.0,301.58,199.4
2016,12,11,8,0,409.0,37.0,4.3,10.0,87.0,455.92,374.38
2016,12,11,8,15,493.0,45.0,4.6,10.5,132.0,552.23,461.41
2016,12,11,8,30,577.0,53.0,4.9,11.0,177.0,651.44,545.52
2016,12,11,8,45,626.5,59.0,5.2,11.5,222.0,717.22,599.84
2016,12,11,9,0,676.0,65.0,5.5,12.0,267.0,782.63,651.67
2016,12,11,9,15,338.0,78.5,5.55,12.5,179.5,464.64,395.26
2016,12,11,9,30,0.0,92.0,5.6,13.0,92.0,74.62,58.22
2016,12,11,9,45,0.0,91.5,5.65,13.5,91.5,72.74,56.56
2016,12,11,10,0,0.0,91.0,5.7,14.0,91.0,71.42,55.2
2016,12,11,10,15,0.0,98.0,5.75,14.5,98.0,77.21,59.84
2016,12,11,10,30,0.0,105.0,5.8,15.0,105.0,83.01,64.46
2016,12,11,10,45,5.0,147.5,5.85,15.5,150.5,126.93,101.04
2016,12,11,11,0,10.0,190.0,5.9,16.0,196.0,172.27,138.23
2016,12,11,11,15,11.0,196.5,5.9,16.0,203.0,177.66,142.44
2016,12,11,11,30,12.0,203.0,5.9,16.0,210.0,183.08,146.73
2016,12,11,11,45,70.0,241.0,5.95,16.5,282.5,292.79,237.41
2016,12,11,12,0,128.0,279.0,6.0,17.0,355.0,401.23,324.47
2016,12,11,12,15,256.5,264.0,5.95,17.0,417.5,505.41,409.32
2016,12,11,12,30,385.0,249.0,5.9,17.0,480.0,580.94,470.22
2016,12,11,12,45,341.5,256.0,5.85,17.5,459.0,534.57,431.54
2016,12,11,13,0,298.0,263.0,5.8,18.0,438.0,490.2,394.82
2016,12,11,13,15,392.5,234.5,5.7,18.0,460.0,510.0,411.53
2016,12,11,13,30,487.0,206.0,5.6,18.0,482.0,535.63,431.5
2016,12,11,13,45,560.5,174.0,5.5,18.5,480.0,521.6,419.1
2016,12,11,14,0,634.0,142.0,5.4,19.0,478.0,506.16,404.62
2016,12,11,14,15,601.0,143.0,5.15,18.5,448.0,451.96,359.83
2016,12,11,14,30,568.0,144.0,4.9,18.0,418.0,394.78,312.14
2016,12,11,14,45,531.5,140.0,4.65,18.0,381.5,340.52,265.61
2016,12,11,15,0,495.0,136.0,4.4,18.0,345.0,289.73,221.57
2016,12,11,15,15,468.0,129.0,4.25,17.5,311.0,242.85,180.89
2016,12,11,15,30,441.0,122.0,4.1,17.0,277.0,198.86,142.92
2016,12,11,15,45,422.5,107.0,3.95,17.0,239.5,153.22,104.39
2016,12,11,16,0,404.0,92.0,3.8,17.0,202.0,110.08,71.04
2016,12,11,16,15,458.5,72.0,3.65,16.5,174.5,71.67,46.42
2016,12,11,16,30,513.0,52.0,3.5,16.0,147.0,42.81,32.03
2016,12,11,16,45,410.0,42.0,3.35,15.5,103.5,34.59,24.35
2016,12,11,17,0,307.0,32.0,3.2,15.0,60.0,26.45,15.72
2016,12,11,17,15,153.5,16.0,3.1,14.5,30.0,13.03,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,64.0,5.5,3.25,5.0,7.0,0.0,0.0
2016,12,12,7,30,128.0,11.0,3.4,5.0,14.0,110.8,0.0
2016,12,12,7,45,275.5,23.0,3.55,5.5,50.0,306.69,197.46
2016,12,12,8,0,423.0,35.0,3.7,6.0,86.0,465.49,385.6
2016,12,12,8,15,507.5,43.0,3.7,6.5,131.5,562.17,473.28
2016,12,12,8,30,592.0,51.0,3.7,7.0,177.0,662.06,557.14
2016,12,12,8,45,644.5,56.0,3.7,8.0,223.0,729.46,610.18
2016,12,12,9,0,697.0,61.0,3.7,9.0,269.0,789.18,654.44
2016,12,12,9,15,731.5,65.0,3.55,9.5,312.5,837.26,688.18
2016,12,12,9,30,766.0,69.0,3.4,10.0,356.0,883.11,718.81
2016,12,12,9,45,790.0,72.0,3.25,10.5,395.0,914.62,737.82
2016,12,12,10,0,814.0,75.0,3.1,11.0,434.0,943.1,754.12
2016,12,12,10,15,830.5,77.0,2.95,11.5,467.0,959.46,761.37
2016,12,12,10,30,847.0,79.0,2.8,12.0,500.0,972.34,766.12
2016,12,12,10,45,858.0,80.5,2.65,12.5,526.5,975.49,764.03
2016,12,12,11,0,869.0,82.0,2.5,13.0,553.0,974.97,759.58
2016,12,12,11,15,876.5,83.0,2.3,13.5,572.0,955.32,741.51
2016,12,12,11,30,884.0,84.0,2.1,14.0,591.0,943.83,729.47
2016,12,12,11,45,893.0,82.5,1.95,14.5,603.0,927.16,714.5
2016,12,12,12,0,902.0,81.0,1.8,15.0,615.0,906.96,697.34
2016,12,12,12,15,903.0,81.5,1.55,15.0,617.5,878.67,674.87
2016,12,12,12,30,904.0,82.0,1.3,15.0,620.0,847.33,650.37
2016,12,12,12,45,901.5,82.0,1.05,15.5,614.5,809.74,620.38
2016,12,12,13,0,899.0,82.0,0.8,16.0,609.0,769.64,588.75
2016,12,12,13,15,893.5,81.0,0.75,16.0,595.5,724.02,557.03
2016,12,12,13,30,888.0,80.0,0.7,16.0,582.0,676.56,521.78
2016,12,12,13,45,879.0,79.0,0.7,16.5,560.5,625.32,482.67
2016,12,12,14,0,870.0,78.0,0.7,17.0,539.0,572.99,441.78
2016,12,12,14,15,857.0,76.5,0.75,17.0,510.5,519.63,400.09
2016,12,12,14,30,844.0,75.0,0.8,17.0,482.0,462.89,354.34
2016,12,12,14,45,821.5,74.0,0.9,17.0,446.0,402.98,304.9
2016,12,12,15,0,799.0,73.0,1.0,17.0,410.0,344.48,254.92
2016,12,12,15,15,772.5,70.0,0.95,16.5,370.0,284.73,203.06
2016,12,12,15,30,746.0,67.0,0.9,16.0,330.0,227.48,153.2
2016,12,12,15,45,706.0,63.0,0.85,16.0,285.0,169.95,105.29
2016,12,12,16,0,666.0,59.0,0.8,16.0,240.0,114.08,63.63
2016,12,12,16,15,606.5,53.0,0.8,15.0,194.0,63.23,36.03
2016,12,12,16,30,547.0,47.0,0.8,14.0,148.0,39.08,29.07
2016,12,12,16,45,446.5,38.0,0.85,13.5,104.5,31.52,21.96
2016,12,12,17,0,346.0,29.0,0.9,13.0,61.0,24.04,14.04
2016,12,12,17,15,173.0,14.5,0.95,12.5,30.5,11.79,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,34.0,5.5,2.45,9.5,6.0,0.0,0.0
2016,12,13,7,30,68.0,11.0,2.7,10.0,12.0,62.84,0.0
2016,12,13,7,45,204.0,25.5,3.0,11.0,46.5,247.38,148.35
2016,12,13,8,0,340.0,40.0,3.3,12.0,81.0,397.27,322.61
2016,12,13,8,15,427.5,50.0,3.3,12.5,125.0,498.12,411.83
2016,12,13,8,30,515.0,60.0,3.3,13.0,169.0,601.88,497.38
2016,12,13,8,45,577.0,66.0,3.3,13.5,215.0,678.96,558.18
2016,12,13,9,0,639.0,72.0,3.3,14.0,261.0,755.84,615.96
2016,12,13,9,15,676.0,76.5,3.45,14.5,304.0,805.66,651.98
2016,12,13,9,30,713.0,81.0,3.6,15.0,347.0,853.6,685.6
2016,12,13,9,45,743.5,83.5,3.8,16.0,386.5,890.04,708.99
2016,12,13,10,0,774.0,86.0,4.0,17.0,426.0,916.79,724.95
2016,12,13,10,15,792.0,88.5,4.05,17.0,459.5,935.49,736.92
2016,12,13,10,30,810.0,91.0,4.1,17.0,493.0,950.74,746.5
2016,12,13,10,45,827.0,91.5,4.15,17.5,520.0,958.97,749.79
2016,12,13,11,0,844.0,92.0,4.2,18.0,547.0,963.47,750.63
2016,12,13,11,15,851.5,93.0,4.2,18.0,566.0,955.62,744.09
2016,12,13,11,30,859.0,94.0,4.2,18.0,585.0,944.19,735.3
2016,12,13,11,45,884.5,86.5,4.2,18.5,600.0,924.81,719.71
2016,12,13,12,0,910.0,79.0,4.2,19.0,615.0,912.48,709.37
2016,12,13,12,15,911.0,79.0,4.25,19.0,618.0,883.53,688.9
2016,12,13,12,30,912.0,79.0,4.3,19.0,621.0,851.51,666.36
2016,12,13,12,45,910.0,78.5,4.35,19.0,616.0,813.62,639.57
2016,12,13,13,0,908.0,78.0,4.4,19.0,611.0,773.18,610.9
2016,12,13,13,15,903.0,77.5,4.35,19.0,597.5,728.23,578.09
2016,12,13,13,30,898.0,77.0,4.3,19.0,584.0,681.34,541.29
2016,12,13,13,45,890.5,75.5,4.25,19.0,562.5,630.15,500.53
2016,12,13,14,0,883.0,74.0,4.2,19.0,541.0,577.71,457.84
2016,12,13,14,15,870.5,72.5,4.15,18.5,513.0,521.72,412.06
2016,12,13,14,30,858.0,71.0,4.1,18.0,485.0,465.46,364.64
2016,12,13,14,45,835.0,70.5,4.05,18.0,449.0,406.6,313.25
2016,12,13,15,0,812.0,70.0,4.0,18.0,413.0,347.73,260.84
2016,12,13,15,15,786.5,67.0,3.85,17.5,372.5,287.57,207.24
2016,12,13,15,30,761.0,64.0,3.7,17.0,332.0,229.75,155.77
2016,12,13,15,45,722.5,60.0,3.6,17.0,287.5,171.57,106.38
2016,12,13,16,0,684.0,56.0,3.5,17.0,243.0,117.8,65.82
2016,12,13,16,15,626.0,50.5,3.1,16.0,197.0,66.63,37.69
2016,12,13,16,30,568.0,45.0,2.7,15.0,151.0,37.67,27.67
2016,12,13,16,45,467.0,37.0,2.35,14.0,106.5,30.82,21.28
2016,12,13,17,0,366.0,29.0,2.0,13.0,62.0,24.11,14.14
2016,12,13,17,15,183.0,14.5,2.05,12.5,31.0,11.8,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,7,15,40.5,5.0,1.75,4.0,6.0,0.0,0.0
2016,12,14,7,30,81.0,10.0,2.0,4.0,12.0,72.33,0.0
2016,12,14,7,45,220.0,24.0,2.25,4.5,46.0,257.74,149.62
2016,12,14,8,0,359.0,38.0,2.5,5.0,80.0,411.81,340.59
2016,12,14,8,15,446.5,48.0,2.35,5.5,124.5,512.61,431.26
2016,12,14,8,30,534.0,58.0,2.2,6.0,169.0,616.64,517.3
2016,12,14,8,45,267.0,73.5,2.05,7.0,129.0,388.01,331.89
2016,12,14,9,0,0.0,89.0,1.9,8.0,89.0,77.75,61.99
2016,12,14,9,15,355.0,86.5,1.8,8.5,218.0,493.11,419.98
2016,12,14,9,30,710.0,84.0,1.7,9.0,347.0,854.44,690.15
2016,12,14,9,45,734.0,88.5,1.65,10.0,386.0,887.23,704.77
2016,12,14,10,0,758.0,93.0,1.6,11.0,425.0,917.2,720.74
2016,12,14,10,15,379.5,126.0,1.6,11.5,292.5,564.67,459.82
2016,12,14,10,30,1.0,159.0,1.6,12.0,160.0,136.47,108.89
2016,12,14,10,45,5.0,173.0,1.65,12.5,176.5,152.62,123.05
2016,12,14,11,0,9.0,187.0,1.7,13.0,193.0,168.64,135.93
2016,12,14,11,15,9.5,193.5,1.65,13.5,199.5,173.58,139.47
2016,12,14,11,30,10.0,200.0,1.6,14.0,206.0,178.59,143.08
2016,12,14,11,45,12.5,206.5,1.6,14.5,214.0,185.44,148.3
2016,12,14,12,0,15.0,213.0,1.6,15.0,222.0,192.17,153.41
2016,12,14,12,15,9.5,199.5,1.55,15.0,205.5,173.05,137.65
2016,12,14,12,30,4.0,186.0,1.5,15.0,189.0,154.95,122.8
2016,12,14,12,45,11.5,203.0,1.5,15.5,210.0,175.33,139.35
2016,12,14,13,0,19.0,220.0,1.5,16.0,231.0,195.03,155.07
2016,12,14,13,15,41.5,234.5,1.5,16.0,258.0,235.89,188.2
2016,12,14,13,30,64.0,249.0,1.5,16.0,285.0,260.59,208.02
2016,12,14,13,45,84.5,245.0,1.55,16.0,290.5,263.75,210.75
2016,12,14,14,0,105.0,241.0,1.6,16.0,296.0,264.8,211.67
2016,12,14,14,15,120.0,229.0,1.65,16.0,289.0,262.51,209.65
2016,12,14,14,30,135.0,217.0,1.7,16.0,282.0,248.51,198.04
2016,12,14,14,45,67.5,160.0,1.75,16.0,192.5,156.14,123.62
2016,12,14,15,0,0.0,103.0,1.8,16.0,103.0,79.31,61.3
2016,12,14,15,15,0.0,92.5,1.75,15.5,92.5,70.99,54.67
2016,12,14,15,30,0.0,82.0,1.7,15.0,82.0,62.78,47.95
2016,12,14,15,45,300.5,77.5,1.7,15.0,159.5,113.73,77.61
2016,12,14,16,0,601.0,73.0,1.7,15.0,237.0,121.88,72.88
2016,12,14,16,15,539.0,65.0,1.6,14.0,191.5,72.8,44.44
2016,12,14,16,30,477.0,57.0,1.5,13.0,146.0,46.52,35.77
2016,12,14,16,45,378.5,45.5,1.45,12.0,103.0,37.26,27.14
2016,12,14,17,0,280.0,34.0,1.4,11.0,60.0,27.99,17.58
2016,12,14,17,15,140.0,17.0,1.55,10.5,30.0,13.01,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,11.5,2.95,4.5,11.5,8.74,0.0
2016,12,15,8,0,0.0,23.0,3.1,5.0,23.0,17.54,9.15
2016,12,15,8,15,0.0,36.5,3.15,5.0,36.5,27.91,18.67
2016,12,15,8,30,0.0,50.0,3.2,5.0,50.0,39.99,29.6
2016,12,15,8,45,0.0,64.0,3.25,5.5,64.0,52.63,40.87
2016,12,15,9,0,0.0,78.0,3.3,6.0,78.0,65.1,51.82
2016,12,15,9,15,0.0,70.0,3.15,6.5,70.0,54.52,42.42
2016,12,15,9,30,0.0,62.0,3.0,7.0,62.0,47.51,36.14
2016,12,15,9,45,0.0,72.0,2.95,7.5,72.0,55.26,42.74
2016,12,15,10,0,0.0,82.0,2.9,8.0,82.0,63.35,49.56
2016,12,15,10,15,0.0,106.0,2.8,8.0,106.0,84.77,67.9
2016,12,15,10,30,0.0,130.0,2.7,8.0,130.0,106.6,86.4
2016,12,15,10,45,0.0,139.0,2.6,8.5,139.0,114.09,92.4
2016,12,15,11,0,0.0,148.0,2.5,9.0,148.0,121.58,98.38
2016,12,15,11,15,19.5,192.0,2.4,9.0,203.5,181.78,149.53
2016,12,15,11,30,39.0,236.0,2.3,9.0,259.0,264.27,217.72
2016,12,15,11,45,22.5,214.0,2.2,9.5,227.0,202.04,165.25
2016,12,15,12,0,6.0,192.0,2.1,10.0,195.0,164.31,133.17
2016,12,15,12,15,9.5,201.5,2.05,10.0,207.0,174.98,142.15
2016,12,15,12,30,13.0,211.0,2.0,10.0,219.0,185.36,150.73
2016,12,15,12,45,14.5,212.5,1.95,10.5,221.5,186.44,151.33
2016,12,15,13,0,16.0,214.0,1.9,11.0,224.0,187.42,151.89
2016,12,15,13,15,8.0,187.0,1.9,11.0,192.0,156.31,126.13
2016,12,15,13,30,0.0,160.0,1.9,11.0,160.0,126.95,101.74
2016,12,15,13,45,0.0,160.5,1.9,11.5,160.5,127.02,101.79
2016,12,15,14,0,0.0,161.0,1.9,12.0,161.0,127.06,101.78
2016,12,15,14,15,2.5,163.0,1.9,12.0,164.5,129.56,104.05
2016,12,15,14,30,5.0,165.0,1.9,12.0,168.0,131.69,105.99
2016,12,15,14,45,7.5,159.0,1.9,12.0,163.0,126.93,102.16
2016,12,15,15,0,10.0,153.0,1.9,12.0,158.0,121.84,98.01
2016,12,15,15,15,296.5,132.0,1.85,12.0,237.5,195.92,151.2
2016,12,15,15,30,583.0,111.0,1.8,12.0,317.0,230.49,166.02
2016,12,15,15,45,544.5,101.5,1.75,12.0,274.0,173.34,117.45
2016,12,15,16,0,506.0,92.0,1.7,12.0,231.0,124.82,79.91
2016,12,15,16,15,442.5,81.0,1.5,11.0,186.0,78.82,51.81
2016,12,15,16,30,379.0,70.0,1.3,10.0,141.0,52.27,41.37
2016,12,15,16,45,289.5,54.5,1.1,9.5,99.5,40.8,30.6
2016,12,15,17,0,200.0,39.0,0.9,9.0,58.0,29.27,18.93
2016,12,15,17,15,100.0,19.5,0.95,8.5,29.0,14.76,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,164.0,19.5,3.6,8.5,37.5,203.71,99.75
2016,12,16,8,0,328.0,39.0,3.8,9.0,75.0,384.32,314.02
2016,12,16,8,15,418.0,49.0,3.95,9.5,119.0,487.06,407.8
2016,12,16,8,30,508.0,59.0,4.1,10.0,163.0,592.84,497.43
2016,12,16,8,45,572.0,64.5,4.35,10.5,208.5,671.12,561.99
2016,12,16,9,0,636.0,70.0,4.6,11.0,254.0,749.24,623.91
2016,12,16,9,15,673.5,74.5,4.7,11.5,297.5,799.63,661.57
2016,12,16,9,30,711.0,79.0,4.8,12.0,341.0,848.23,696.74
2016,12,16,9,45,743.0,81.0,4.95,13.0,380.5,878.3,716.07
2016,12,16,10,0,775.0,83.0,5.1,14.0,420.0,913.9,739.17
2016,12,16,10,15,387.5,111.5,5.2,14.5,280.0,553.84,460.09
2016,12,16,10,30,0.0,140.0,5.3,15.0,140.0,116.46,92.1
2016,12,16,10,45,0.0,142.5,5.4,16.0,142.5,117.51,92.79
2016,12,16,11,0,0.0,145.0,5.5,17.0,145.0,118.79,93.33
2016,12,16,11,15,0.0,139.5,5.55,17.5,139.5,112.83,88.12
2016,12,16,11,30,0.0,134.0,5.6,18.0,134.0,107.28,83.29
2016,12,16,11,45,0.0,146.5,5.7,18.5,146.5,117.98,91.83
2016,12,16,12,0,0.0,159.0,5.8,19.0,159.0,128.67,100.3
2016,12,16,12,15,0.0,146.0,5.85,19.0,146.0,116.65,90.46
2016,12,16,12,30,0.0,133.0,5.9,19.0,133.0,105.11,81.04
2016,12,16,12,45,0.0,140.5,5.95,19.5,140.5,111.27,85.93
2016,12,16,13,0,0.0,148.0,6.0,20.0,148.0,117.4,90.78
2016,12,16,13,15,0.0,113.5,6.0,20.0,113.5,88.36,67.15
2016,12,16,13,30,0.0,79.0,6.0,20.0,79.0,60.76,44.58
2016,12,16,13,45,0.0,117.0,6.0,20.5,117.0,91.05,69.39
2016,12,16,14,0,0.0,155.0,6.0,21.0,155.0,122.1,94.64
2016,12,16,14,15,0.0,154.5,5.9,21.0,155.0,121.32,94.14
2016,12,16,14,30,0.0,154.0,5.8,21.0,155.0,120.48,93.64
2016,12,16,14,45,0.0,116.5,5.7,21.0,117.0,90.12,68.96
2016,12,16,15,0,0.0,79.0,5.6,21.0,79.0,60.68,44.84
2016,12,16,15,15,0.0,71.5,5.35,20.5,71.5,54.87,40.21
2016,12,16,15,30,0.0,64.0,5.1,20.0,64.0,49.06,35.53
2016,12,16,15,45,320.0,64.0,4.85,19.5,152.5,107.63,70.54
2016,12,16,16,0,640.0,64.0,4.6,19.0,241.0,121.5,69.65
2016,12,16,16,15,581.0,57.5,4.25,18.5,195.5,71.28,40.29
2016,12,16,16,30,522.0,51.0,3.9,18.0,150.0,42.02,31.11
2016,12,16,16,45,423.0,41.5,3.6,17.5,106.5,34.19,23.86
2016,12,16,17,0,324.0,32.0,3.3,17.0,63.0,26.43,15.95
2016,12,16,17,15,162.0,16.0,3.4,16.5,31.5,12.99,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,7,45,178.0,17.5,3.25,16.5,37.0,211.02,90.2
2016,12,17,8,0,356.0,35.0,3.5,17.0,74.0,405.29,319.79
2016,12,17,8,15,444.5,44.0,3.6,17.5,117.5,505.02,408.9
2016,12,17,8,30,533.0,53.0,3.7,18.0,161.0,608.31,493.48
2016,12,17,8,45,583.5,60.0,3.8,18.5,205.5,675.71,546.77
2016,12,17,9,0,634.0,67.0,3.9,19.0,250.0,742.94,597.41
2016,12,17,9,15,671.0,72.0,4.15,19.5,293.0,793.47,634.23
2016,12,17,9,30,708.0,77.0,4.4,20.0,336.0,842.3,668.78
2016,12,17,9,45,730.0,81.5,4.7,20.5,374.0,873.34,690.48
2016,12,17,10,0,752.0,86.0,5.0,21.0,412.0,894.47,704.77
2016,12,17,10,15,389.0,138.5,5.05,21.5,308.0,590.53,475.07
2016,12,17,10,30,26.0,191.0,5.1,22.0,204.0,196.01,154.72
2016,12,17,10,45,27.0,201.5,5.15,22.5,215.5,204.79,161.69
2016,12,17,11,0,28.0,212.0,5.2,23.0,227.0,213.59,168.11
2016,12,17,11,15,104.0,239.0,5.1,23.0,298.0,335.63,266.59
2016,12,17,11,30,180.0,266.0,5.0,23.0,369.0,454.28,359.31
2016,12,17,11,45,137.0,269.0,4.95,23.5,348.0,408.81,321.61
2016,12,17,12,0,94.0,272.0,4.9,24.0,327.0,345.11,270.57
2016,12,17,12,15,135.5,277.0,4.8,24.0,357.0,398.79,312.66
2016,12,17,12,30,177.0,282.0,4.7,24.0,387.0,429.24,336.37
2016,12,17,12,45,270.5,265.5,4.6,24.0,424.5,492.06,385.44
2016,12,17,13,0,364.0,249.0,4.5,24.0,462.0,529.34,414.44
2016,12,17,13,15,609.0,171.0,4.4,24.0,518.0,628.62,491.09
2016,12,17,13,30,854.0,93.0,4.3,24.0,574.0,679.99,530.13
2016,12,17,13,45,851.0,90.0,4.2,24.5,555.0,631.14,490.55
2016,12,17,14,0,848.0,87.0,4.1,25.0,536.0,580.73,449.59
2016,12,17,14,15,836.0,85.0,3.85,24.5,508.5,525.32,405.32
2016,12,17,14,30,824.0,83.0,3.6,24.0,481.0,469.67,359.62
2016,12,17,14,45,756.0,87.5,3.35,24.0,432.5,397.48,300.12
2016,12,17,15,0,688.0,92.0,3.1,24.0,384.0,330.36,244.14
2016,12,17,15,15,717.0,81.0,2.65,23.5,359.5,285.05,202.74
2016,12,17,15,30,746.0,70.0,2.2,23.0,335.0,238.21,159.54
2016,12,17,15,45,711.5,65.0,1.8,22.5,291.5,180.41,111.46
2016,12,17,16,0,677.0,60.0,1.4,22.0,248.0,123.68,68.56
2016,12,17,16,15,619.0,54.0,1.3,21.0,201.5,71.65,38.63
2016,12,17,16,30,561.0,48.0,1.2,20.0,155.0,39.95,29.08
2016,12,17,16,45,468.0,39.0,1.2,19.5,111.0,32.41,22.18
2016,12,17,17,0,375.0,30.0,1.2,19.0,67.0,24.94,14.69
2016,12,17,17,15,187.5,15.0,1.15,19.0,33.5,12.19,0.0
2016,12,17,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,11.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,8.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-0.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-1.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,46.5,19.5,6.7,-5.0,24.5,82.43,31.01
2016,12,18,8,0,93.0,39.0,6.7,-5.0,49.0,164.16,139.13
2016,12,18,8,15,118.0,59.0,6.7,-4.5,78.0,214.24,189.64
2016,12,18,8,30,143.0,79.0,6.7,-4.0,107.0,245.13,220.47
2016,12,18,8,45,160.5,98.0,6.75,-3.5,137.5,284.8,257.35
2016,12,18,9,0,178.0,117.0,6.8,-3.0,168.0,324.34,292.96
2016,12,18,9,15,185.5,136.0,6.75,-2.5,196.5,353.84,318.36
2016,12,18,9,30,193.0,155.0,6.7,-2.0,225.0,382.62,342.46
2016,12,18,9,45,202.0,170.5,6.7,-2.0,251.0,406.99,363.03
2016,12,18,10,0,211.0,186.0,6.7,-2.0,277.0,430.76,382.82
2016,12,18,10,15,240.5,198.0,6.65,-1.5,310.0,492.8,434.68
2016,12,18,10,30,270.0,210.0,6.6,-1.0,343.0,530.79,465.63
2016,12,18,10,45,285.5,220.5,6.6,-0.5,367.5,551.51,481.46
2016,12,18,11,0,301.0,231.0,6.6,0.0,392.0,570.66,495.89
2016,12,18,11,15,366.5,225.5,6.6,0.0,428.5,617.03,535.46
2016,12,18,11,30,432.0,220.0,6.6,0.0,465.0,682.13,589.32
2016,12,18,11,45,430.0,226.0,6.6,0.0,474.0,671.7,579.56
2016,12,18,12,0,428.0,232.0,6.6,0.0,483.0,659.41,568.6
2016,12,18,12,15,327.5,254.0,6.55,0.0,446.5,559.18,482.79
2016,12,18,12,30,227.0,276.0,6.5,0.0,410.0,464.6,400.93
2016,12,18,12,45,188.5,275.5,6.5,0.5,386.5,420.67,362.17
2016,12,18,13,0,150.0,275.0,6.5,1.0,363.0,379.21,325.41
2016,12,18,13,15,186.5,267.0,6.4,1.0,374.0,386.32,332.02
2016,12,18,13,30,223.0,259.0,6.3,1.0,385.0,390.11,335.44
2016,12,18,13,45,410.0,206.0,6.25,1.0,427.5,465.63,400.81
2016,12,18,14,0,597.0,153.0,6.2,1.0,470.0,503.63,432.32
2016,12,18,14,15,452.5,177.0,6.1,0.5,410.5,408.58,349.85
2016,12,18,14,30,308.0,201.0,6.0,0.0,351.0,324.19,276.64
2016,12,18,14,45,568.5,138.5,5.95,0.0,389.5,362.45,304.3
2016,12,18,15,0,829.0,76.0,5.9,0.0,428.0,367.62,298.36
2016,12,18,15,15,803.0,73.0,5.75,0.0,387.5,306.12,238.81
2016,12,18,15,30,777.0,70.0,5.6,0.0,347.0,246.98,181.83
2016,12,18,15,45,742.0,65.0,5.5,0.0,302.0,187.19,126.8
2016,12,18,16,0,707.0,60.0,5.4,0.0,257.0,131.39,80.35
2016,12,18,16,15,649.0,54.0,5.15,0.0,209.5,74.58,43.3
2016,12,18,16,30,591.0,48.0,4.9,0.0,162.0,40.19,31.84
2016,12,18,16,45,499.5,39.5,4.65,-0.5,116.5,33.01,24.74
2016,12,18,17,0,408.0,31.0,4.4,-1.0,71.0,25.91,17.08
2016,12,18,17,15,204.0,15.5,4.2,-1.0,35.5,12.64,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-1.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-3.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,231.0,15.0,3.9,-4.0,39.5,248.22,89.57
2016,12,19,8,0,462.0,30.0,4.0,-4.0,79.0,477.24,402.42
2016,12,19,8,15,551.0,37.0,4.0,-3.5,125.5,579.66,503.14
2016,12,19,8,30,640.0,44.0,4.0,-3.0,172.0,684.36,595.22
2016,12,19,8,45,692.5,49.0,4.0,-2.5,219.5,754.16,654.07
2016,12,19,9,0,745.0,54.0,4.0,-2.0,267.0,823.3,709.2
2016,12,19,9,15,780.0,57.5,4.0,-1.5,312.0,872.2,745.87
2016,12,19,9,30,815.0,61.0,4.0,-1.0,357.0,918.91,779.44
2016,12,19,9,45,714.5,86.0,4.0,-0.5,366.5,863.93,733.71
2016,12,19,10,0,614.0,111.0,4.0,0.0,376.0,795.67,677.99
2016,12,19,10,15,754.5,91.0,3.95,0.0,441.5,901.25,758.66
2016,12,19,10,30,895.0,71.0,3.9,0.0,507.0,998.71,829.6
2016,12,19,10,45,907.0,72.0,3.9,0.0,535.0,1002.84,830.31
2016,12,19,11,0,919.0,73.0,3.9,0.0,563.0,1003.27,829.3
2016,12,19,11,15,739.0,126.5,3.85,0.5,530.0,896.91,746.55
2016,12,19,11,30,559.0,180.0,3.8,1.0,497.0,758.76,638.4
2016,12,19,11,45,531.0,194.5,3.75,2.0,500.5,731.79,614.19
2016,12,19,12,0,503.0,209.0,3.7,3.0,504.0,703.36,588.24
2016,12,19,12,15,445.5,227.0,3.65,3.0,489.0,651.84,545.76
2016,12,19,12,30,388.0,245.0,3.6,3.0,474.0,584.22,490.8
2016,12,19,12,45,663.5,161.5,3.55,3.5,550.0,725.36,605.88
2016,12,19,13,0,939.0,78.0,3.5,4.0,626.0,804.07,665.73
2016,12,19,13,15,934.5,77.0,3.45,4.0,613.5,758.12,630.09
2016,12,19,13,30,930.0,76.0,3.4,4.0,601.0,710.09,591.56
2016,12,19,13,45,784.5,108.0,3.35,4.5,540.0,610.84,509.16
2016,12,19,14,0,639.0,140.0,3.3,5.0,479.0,517.1,430.65
2016,12,19,14,15,620.0,137.0,3.25,5.0,452.0,466.36,387.41
2016,12,19,14,30,601.0,134.0,3.2,5.0,425.0,416.54,343.76
2016,12,19,14,45,727.5,100.5,3.15,5.0,428.0,400.23,324.98
2016,12,19,15,0,854.0,67.0,3.1,5.0,431.0,369.59,291.41
2016,12,19,15,15,829.0,64.5,2.9,4.5,390.0,307.59,233.63
2016,12,19,15,30,804.0,62.0,2.7,4.0,349.0,247.76,177.77
2016,12,19,15,45,766.0,58.5,2.55,4.0,303.5,187.24,123.36
2016,12,19,16,0,728.0,55.0,2.4,4.0,258.0,130.99,77.47
2016,12,19,16,15,672.0,50.0,2.1,3.0,210.5,77.03,43.68
2016,12,19,16,30,616.0,45.0,1.8,2.0,163.0,41.24,32.6
2016,12,19,16,45,519.0,37.5,1.5,1.5,117.5,31.51,23.24
2016,12,19,17,0,422.0,30.0,1.2,1.0,72.0,25.12,16.37
2016,12,19,17,15,211.0,15.0,1.2,0.5,36.0,12.23,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
